Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,109.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-76.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,39.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.052660000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21343
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42568
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Min),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Max),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Min),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Max),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Min),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Max),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Min),A,98.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Max),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,98.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Min),A,171.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Max),A,183.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,176.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Min),A,202.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Max),A,214.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,208.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99298
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9508
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8893399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,L3 Current (Min),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,L3 Current (Max),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,L2 Current (Min),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,L2 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,L1 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,L1 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87836
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8751200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96283
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97556
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96121
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98108
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,119.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02589
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06642
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4002
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Min),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Max),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Min),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Max),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Min),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Max),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Min),A,125.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Max),A,125.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,125.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Min),A,118.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Max),A,121.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,120.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Min),A,142.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Max),A,154.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,148.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97794
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94775
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8722200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,L3 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,L3 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,L2 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,L2 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,L1 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,L1 Current (Max),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9415
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83636
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97156
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92255
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99072
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97794
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,179.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,36.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08507
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01219
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51904
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Min),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Min),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Max),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Min),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Max),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Min),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Max),A,97.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Min),A,122.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Max),A,122.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,122.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Min),A,148.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Max),A,160.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,153.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97833
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95865
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.88046
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,L3 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,L3 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,L2 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,L2 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,L1 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,L1 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95059
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8883
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97241
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98441
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97662
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98447
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,120.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,136.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,128.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00148
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05168
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41323
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Min),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Max),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Max),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Min),A,110.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Max),A,119.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,117.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Min),A,145.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Max),A,169.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,151.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Min),A,209.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Max),A,224.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,216.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9563
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95065
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9292
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,L3 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,L3 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,L2 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,L2 Current (Max),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,L1 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,L1 Current (Max),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
