Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94638
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96515
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97342
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92734
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98892
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95569
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03661
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14678
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27074000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Min),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Max),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Min),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Max),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Min),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Min),A,92.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Max),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Min),A,181.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Max),A,208.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,189.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Min),A,149.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Max),A,166.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,158.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 15:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96896
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93869
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.78906
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,L3 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,L3 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,L2 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,L2 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,L1 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,L1 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93835
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97217
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95715
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96265
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98303
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97989
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,130.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00447
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04674
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44363
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Min),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Max),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Min),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Max),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Min),A,100.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Max),A,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Min),A,154.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Max),A,180.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,167.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Min),A,152.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Max),A,164.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,157.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.86062
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98303
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.87097
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,L3 Current (Min),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,L3 Current (Max),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,L2 Current (Min),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,L2 Current (Max),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,L1 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,L1 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96063
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95425
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95608
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99399
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97964
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98322
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,116.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,151.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06287999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04634
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27068000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Min),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Max),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Min),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Min),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Max),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Min),A,127.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Max),A,135.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,131.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Min),A,153.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Max),A,175.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,164.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Min),A,140.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Max),A,152.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,146.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-76.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93072
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97797
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.18993
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,L3 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,L2 Current (Min),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,L2 Current (Max),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,L1 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,L1 Current (Max),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94015
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96332
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95935
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99261
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98236
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96912
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,74.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07689
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01323
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.21306
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Min),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Max),V,239.48
