Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Max),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Min),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Max),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Min),A,131.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Max),A,131.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,131.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Min),A,159.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Max),A,163.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,161.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Min),A,105.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Max),A,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,110.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94748
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96637
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.69598
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,L3 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,L2 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,L2 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,L1 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,L1 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92602
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92956
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95831
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96866
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99066
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9646
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06844
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1783
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35204
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Max),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Min),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Max),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Min),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Max),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Min),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Max),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Min),A,152.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Max),A,175.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,164.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Min),A,111.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Max),A,123.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,114.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95242
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96728
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.87918
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,L3 Current (Min),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,L3 Current (Max),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,L2 Current (Min),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,L2 Current (Max),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,L1 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,L1 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8894299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94501
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95013
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.983
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9816
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97671
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,54.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16783
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07106
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39138
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.22
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Max),V,243.28
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Min),V,243.22
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.23
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Min),V,242.27
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Max),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Min),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Max),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,89.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Min),A,158.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Max),A,158.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,158.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Min),A,140.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Max),A,140.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,140.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.07
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98059
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96023
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94919
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,L3 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,L3 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,L2 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,L2 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,L1 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,L1 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95203
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86365
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95041
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97681
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98489
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97745
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,106.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,103.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,134.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-74.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00398
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05437
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39385
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Min),V,242.22
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Max),V,242.3
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Min),V,242.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Max),V,242.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Min),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Max),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Min),A,114.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Max),A,133.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Min),A,152.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Max),A,184.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,165.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Min),A,168.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Max),A,186.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,175.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 14:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-59.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98425
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96619
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.45855
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,L3 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,L3 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,L2 Current (Min),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,L2 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,L1 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,L1 Current (Max),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93292
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8755799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97272
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
