Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99319
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98819
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98218
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,91.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,31.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-124.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08417999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.17144
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37871
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Min),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Max),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Min),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Max),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Min),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Max),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Min),A,161.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Max),A,182.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,173.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Min),A,150.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Max),A,155.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,151.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Min),A,128.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Max),A,149.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,139.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-79.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98459
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92139
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.14549
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,L3 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,L3 Current (Max),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,L2 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,L2 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,L1 Current (Min),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,L1 Current (Max),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90439
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93725
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98856
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99521
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98209
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98318
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,170.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-130.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03807
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16918
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32168
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Min),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Max),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Min),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Max),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Min),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Max),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Min),A,152.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Max),A,152.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,152.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Min),A,116.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Max),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Min),A,150.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Max),A,163.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,155.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-110.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9537
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9353
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.32583
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,L3 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,L3 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,L2 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,L2 Current (Max),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,L1 Current (Min),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,L1 Current (Max),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91675
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86111
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96878
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96619
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98483
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9675
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-75.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03249
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03789
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.325
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Min),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Min),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Max),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Min),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Max),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Min),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Max),A,94.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Min),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Max),A,120.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,116.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Min),A,106.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Max),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-93.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95389
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93347
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.05376
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,L3 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,L3 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,L2 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,L2 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,L1 Current (Min),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,L1 Current (Max),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85303
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93973
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9769
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98965
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97803
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98431
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,88.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,88.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.18
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05995
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06941
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32943
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Min),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Max),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Min),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Max),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Min),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Max),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Min),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Max),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Min),A,146.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Max),A,147.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,147.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Min),A,142.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Max),A,142.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,142.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.37
