Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-96.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91757
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8992
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.09447
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,L3 Current (Min),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,L3 Current (Max),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,L2 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,L2 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,L1 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,L1 Current (Max),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8635200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93521
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96643
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98987
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98145
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98639
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,141.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.11238
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01219
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4501
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Max),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Min),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Max),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Min),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Max),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Min),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Max),A,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Min),A,120.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Max),A,134.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,126.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Min),A,128.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Max),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,130.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98709
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95898
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.77157
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,L3 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,L3 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,L2 Current (Min),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,L2 Current (Max),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,L1 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,L1 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93533
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94653
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95724
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97095
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97226
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96194
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,120.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-141.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.028610000000000007
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04408
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29866
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Min),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Max),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Min),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Max),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Min),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Max),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Min),A,112.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Max),A,115.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Min),A,146.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Max),A,158.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,155.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Min),A,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Max),A,123.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 13:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97873
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90076
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.63931
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,L3 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,L3 Current (Max),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,L2 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,L2 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,L1 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,L1 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90857
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.936
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98041
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97006
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97507
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98645
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,118.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-102.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0436
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04015
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48135
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Min),V,238.36
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Max),V,238.36
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Min),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Max),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Min),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Max),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Min),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Max),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Min),A,137.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Max),A,137.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,137.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Min),A,170.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Max),A,170.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,170.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98538
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93954
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.89194
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,L3 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,L3 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,L2 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,L2 Current (Max),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,L1 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,L1 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90817
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94604
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9552
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97253
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95651
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98007
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,109.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-69.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.75
