Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01784
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09328
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40401
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Min),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Max),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Min),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Max),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Min),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Max),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Min),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Max),A,109.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,108.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Min),A,159.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Max),A,172.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,166.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Min),A,177.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Max),A,182.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,179.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-54.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9494
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9696
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.52663
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,L3 Current (Min),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,L3 Current (Max),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,L2 Current (Min),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,L2 Current (Max),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,L1 Current (Min),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,L1 Current (Max),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90613
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84955
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99228
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98596
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98859
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98572
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,155.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,37.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00658
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06459
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36251
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Min),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Max),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Min),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Max),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Min),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Max),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Min),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Max),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Min),A,158.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Max),A,171.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,165.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Min),A,182.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Max),A,196.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,189.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97632
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96545
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97217
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,L3 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,L3 Current (Max),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,L2 Current (Min),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,L2 Current (Max),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,L1 Current (Min),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,L1 Current (Max),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9754
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86111
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97757
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98392
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98645
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96854
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0295
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07712999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32876
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Min),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Max),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Min),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Max),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Min),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Max),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Min),A,160.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Max),A,160.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,160.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Min),A,150.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Max),A,164.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,156.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Min),A,182.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Max),A,193.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,189.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98837
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94366
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95828
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,L3 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,L3 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,L2 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,L2 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,L1 Current (Min),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,L1 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86429
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91058
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97974
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98874
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97217
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98996
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,102.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-107.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.13124
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08199
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46291
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Min),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Max),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Min),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Max),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Min),V,237.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Max),V,237.28
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Min),A,129.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Max),A,129.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,129.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Min),A,136.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Max),A,144.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,140.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Min),A,218.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Max),A,220.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,219.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97165
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96063
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97226
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,L3 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,L3 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,L2 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,L2 Current (Max),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,L1 Current (Min),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,L1 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
