Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93509
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85235
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98001
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99506
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98196
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98758
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,96.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,78.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05174
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01118
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45046
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Min),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Max),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Min),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Max),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Min),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Max),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Min),A,132.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Max),A,133.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,132.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Min),A,166.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Max),A,169.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,167.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Min),A,216.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Max),A,234.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,228.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 12:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96414
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9631
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96579
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,L3 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,L3 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,L2 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,L2 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,L1 Current (Min),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,L1 Current (Max),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94742
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83468
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95093
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99057
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99191
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98712
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,91.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-124.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01399
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09554
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38015
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Min),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Max),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Min),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Max),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Min),V,237.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Max),V,237.47
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Min),A,122.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Max),A,122.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,122.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Min),A,142.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Max),A,152.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,145.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Min),A,192.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Max),A,192.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,192.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98642
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96967
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97427
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,L3 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,L3 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,L2 Current (Min),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,L2 Current (Max),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,L1 Current (Min),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,L1 Current (Max),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97076
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8305600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96957
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99023
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99094
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99377
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,130.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,127.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,89.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08528
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.17467
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6151399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Min),V,237.3
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Max),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Min),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Max),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Min),V,236.48
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Max),V,236.52
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Min),A,163.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Max),A,163.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,163.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Min),A,157.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Max),A,161.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,159.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Min),A,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Max),A,254.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,251.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90774
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97836
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97534
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,L3 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,L3 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,L2 Current (Min),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,L2 Current (Max),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,L1 Current (Min),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,L1 Current (Max),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9537
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96851
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97903
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98315
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99173
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98926
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,110.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,110.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0248
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06661
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.55953
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Min),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Max),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Min),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Max),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Min),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Max),V,237.58
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
