Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Min),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Max),A,111.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,111.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Min),A,202.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Max),A,215.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,208.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Min),A,250.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Max),A,252.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,251.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96899
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9783
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95212
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,L3 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,L3 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,L2 Current (Min),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,L2 Current (Max),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,L1 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,L1 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98914
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9548
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97613
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96579
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97568
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99454
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,185.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,198.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,191.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,97.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-124.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.035660000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.2896
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70831
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Min),V,237.33
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Max),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Min),V,237.34
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Max),V,237.39
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Min),V,236.41
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Max),V,236.53
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Min),A,153.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Max),A,154.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,154.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Min),A,190.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Max),A,201.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,193.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Min),A,287.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Max),A,299.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,292.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98727
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9899
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97131
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,L3 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,L3 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,L2 Current (Min),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,L2 Current (Max),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,L1 Current (Min),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,L1 Current (Max),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93878
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95929
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97528
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98294
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9798
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99149
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,115.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,115.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-102.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09593
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0041
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.52795
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Min),V,237.55
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Max),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Min),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Max),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Min),V,236.33
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Max),V,236.45
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Min),A,120.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Max),A,127.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,123.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Min),A,205.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Max),A,205.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,205.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Min),A,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Max),A,246.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,242.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96912
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98267
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93048
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,L3 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,L3 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,L2 Current (Min),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,L2 Current (Max),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,L1 Current (Min),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,L1 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95746
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97461
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98651
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98468
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98572
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99219
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,112.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,122.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,117.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,79.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0815
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03545
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4627
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Min),V,236.91
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Max),V,236.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.91
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Min),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Max),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Min),V,235.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Max),V,235.28
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.22
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Min),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Max),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Min),A,204.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Max),A,225.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,212.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Min),A,237.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Max),A,244.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 11:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94165
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98053
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94867
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,L3 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,L3 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,L2 Current (Min),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,L2 Current (Max),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,L1 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,L1 Current (Max),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85296
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97479
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98737
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98947
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98248
