Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99091
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,88.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,133.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,136.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,134.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,107.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07887000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01567
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50613
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Min),V,237.41
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Max),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Min),V,237.41
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Max),V,237.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Min),V,235.77
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Max),V,235.8
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.78
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Min),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Max),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Min),A,251.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Max),A,251.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,251.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Min),A,270.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Max),A,273.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,272.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94882
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98178
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95297
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,L3 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,L3 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,L2 Current (Min),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,L2 Current (Max),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,L1 Current (Min),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,L1 Current (Max),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83047
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95587
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97705
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99057
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97436
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99048
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,51.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00447
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03709
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49853
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Min),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Max),V,237.77
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Min),V,237.33
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Max),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Min),V,236.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Max),V,236.66
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Min),A,106.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Max),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,107.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Min),A,218.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Max),A,219.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,219.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Min),A,247.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Max),A,247.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,247.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97925
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95377
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92596
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,L3 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,L3 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,L2 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,L2 Current (Max),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,L1 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,L1 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9588
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97192
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97018
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98337
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98834
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97461
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,41.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-67.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08363
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00188
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42776
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Min),V,237.8
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Max),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Min),V,237.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Max),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Min),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Max),V,237.45
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Min),A,137.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Max),A,137.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,137.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Min),A,196.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Max),A,207.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,198.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Min),A,182.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Max),A,183.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,182.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98599
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95254
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93491
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,L3 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,L3 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,L2 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,L2 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,L1 Current (Min),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,L1 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94946
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97613
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98447
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9761
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98102
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97333
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-137.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0847
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08763
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35073000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Min),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Min),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Max),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Min),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Max),V,237.91
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Min),A,131.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Max),A,132.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,132.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Min),A,171.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Max),A,171.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,171.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Min),A,186.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Max),A,186.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,186.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99417
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95669
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95013
