Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,L3 Current (Min),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,L3 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,L2 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,L2 Current (Max),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,L1 Current (Min),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,L1 Current (Max),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93335
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96808
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98575
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97781
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98669
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98526
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,109.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00313
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05245
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3153
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Min),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Max),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Min),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Max),V,238.17
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Min),V,237.02
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Max),V,237.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Min),A,159.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Max),A,159.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,159.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Min),A,184.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Max),A,185.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,184.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Min),A,220.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Max),A,220.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,220.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96469
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94049
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93799
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,L3 Current (Max),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,L2 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,L2 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,L1 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,L1 Current (Max),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95541
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98276
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9848
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,101.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97192
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98065
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96918
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,116.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10124
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04402
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35668
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Min),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Max),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Min),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Max),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Min),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Max),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Min),A,120.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Max),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,123.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Min),A,180.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Max),A,181.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,181.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Min),A,185.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Max),A,185.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,185.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 10:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97095
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93356
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93817
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,L3 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,L3 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,L2 Current (Min),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,L2 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,L1 Current (Min),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,L1 Current (Max),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85583
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95343
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98202
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97501
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97665
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99173
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,106.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-120.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03511
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14244
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43896
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Min),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Max),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Min),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Max),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Min),V,237.77
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Max),V,237.78
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Min),A,95.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Max),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,95.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Min),A,142.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Max),A,142.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,142.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Min),A,223.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Max),A,224.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,223.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9762
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8928200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94257
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,L3 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,L3 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,L2 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,L2 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,L1 Current (Min),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,L1 Current (Max),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93295
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95499
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99039
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97122
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9946
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99051
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,89.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.18
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06514
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04222
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3951
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
