Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Max),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Min),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Min),A,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Max),A,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Min),A,159.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Max),A,159.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,159.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Min),A,228.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Max),A,228.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,228.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98495
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8703
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95386
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,L3 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,L3 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,L2 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,L2 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,L1 Current (Min),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,L1 Current (Max),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94537
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96396
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9798
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96371
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99289
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97598
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,76.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,30.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.047560000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13219
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41061
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Min),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Max),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Min),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Max),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Min),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Max),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Min),A,122.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Max),A,122.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,122.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Min),A,159.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Max),A,159.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,159.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Min),A,190.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Max),A,191.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,190.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93765
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97366
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95578
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,L3 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,L2 Current (Min),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,L2 Current (Max),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,L1 Current (Min),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,L1 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94244
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97754
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9874
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94626
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98782
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96646
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,54.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-67.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03246
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10304
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36202
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Min),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Max),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Min),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Max),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Min),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Max),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Min),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Max),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Min),A,200.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Max),A,200.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,200.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Min),A,198.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Max),A,198.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,198.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.75567
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9715
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96005
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,L3 Current (Min),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,L3 Current (Max),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,L2 Current (Min),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,L2 Current (Max),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,L1 Current (Min),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,L1 Current (Max),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96091
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97522
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9805
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9621
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97195
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97275
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,99.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,31.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03612
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1364
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35097
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Min),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Min),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Max),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Min),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Max),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Min),A,100.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Max),A,101.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Min),A,190.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Max),A,192.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,191.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Min),A,198.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Max),A,203.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,200.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9263
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94797
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96143
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,L3 Current (Min),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,L3 Current (Max),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,L2 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,L2 Current (Max),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,L1 Current (Min),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,L1 Current (Max),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93756
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98013
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97543
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
