Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9812
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9906
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98581
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,30.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0284
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07149
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32055
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Max),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Min),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Max),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Min),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Max),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Min),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Max),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Min),A,185.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Max),A,191.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,188.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Min),A,191.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Max),A,191.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,191.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 09:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8583
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93179
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95709
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,L3 Current (Min),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,L3 Current (Max),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,L2 Current (Min),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,L2 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,L1 Current (Min),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,L1 Current (Max),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95752
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96298
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97296
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95917
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99188
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97955
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,89.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-59.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00569
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16518
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42324
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Min),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Max),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Min),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Max),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Min),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Max),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Min),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Max),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Min),A,176.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Max),A,184.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,180.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Min),A,190.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Max),A,190.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,190.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.83545
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93823
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95352
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,L3 Current (Min),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,L3 Current (Max),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,L2 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,L2 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,L1 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,L1 Current (Max),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9039
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8922399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98828
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9809
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98914
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97809
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.68
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09261
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02876
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3724
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Min),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Max),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Min),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Max),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Min),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Max),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Min),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Max),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Min),A,148.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Max),A,153.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,151.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Min),A,208.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Max),A,216.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,214.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8503700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94376
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92892
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,L3 Current (Min),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,L3 Current (Max),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,13.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,L2 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,L2 Current (Max),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,L1 Current (Min),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,L1 Current (Max),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9465
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82934
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94968
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95865
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95718
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98022
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,71.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-127.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01118
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1064
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24025
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Max),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Min),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Max),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Min),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Max),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Min),A,85.62
