Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Max),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Min),A,121.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Max),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,121.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Min),A,174.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Max),A,175.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,175.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8819600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93964
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92346
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,L3 Current (Min),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,L3 Current (Max),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,L2 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,L2 Current (Max),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,L1 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,L1 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94986
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94305
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9798
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96042
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97165
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98672
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-160.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.029710000000000007
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01787
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41415
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Min),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Max),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Min),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Max),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Min),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Max),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Min),A,160.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Max),A,161.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,160.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Min),A,205.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Max),A,210.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,207.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95639
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94549
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96484
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,L3 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,L3 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,L2 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,L2 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,L1 Current (Min),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,L1 Current (Max),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89746
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8874200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9751
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.93
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94046
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97534
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98132
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-112.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09529
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.2271
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40816
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Min),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Max),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Min),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Max),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Min),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Max),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Min),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Max),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Min),A,135.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Max),A,136.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,135.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Min),A,232.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Max),A,236.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,234.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94018
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9541
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92859
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,L3 Current (Min),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,L3 Current (Max),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,L2 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,L2 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,L1 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,L1 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8837299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92978
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94986
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97757
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97803
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98184
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-74.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03874
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08489
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37371
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Min),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Max),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Min),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Max),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Min),V,238.48
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Max),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Min),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Max),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Min),A,147.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Max),A,148.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,147.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Min),A,191.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Max),A,191.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,191.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 08:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97348
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8624200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9505
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,L3 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,L3 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,L2 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,L2 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,L1 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,L1 Current (Max),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94864
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9404
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98474
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95621
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97433
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98724
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
