Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,103.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,103.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-124.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0583
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.23275
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50512
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Min),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Max),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Min),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Max),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Min),V,237.39
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Max),V,237.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Min),A,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Max),A,123.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,121.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Min),A,119.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Max),A,125.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,123.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Min),A,246.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Max),A,247.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,246.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98923
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95694
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92325
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,L3 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,L3 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,L2 Current (Min),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,L2 Current (Max),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,L1 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,L1 Current (Max),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9483
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81726
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99255
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96872
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98044
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97745
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,79.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-109.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.07
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03706
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0865
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49248
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Min),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Max),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Min),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Max),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Min),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Max),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Min),A,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Max),A,124.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,124.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Min),A,140.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Max),A,140.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,140.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Min),A,198.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Max),A,201.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,199.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96228
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98416
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95892
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,L3 Current (Min),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,L3 Current (Max),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,L2 Current (Min),A,102.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,L2 Current (Max),A,105.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,L1 Current (Min),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,L1 Current (Max),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96753
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9397
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.991
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9693
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95828
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95242
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-120.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01738
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.19445
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38442
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Min),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Max),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Min),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Min),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Max),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Min),A,115.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Max),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Min),A,172.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Max),A,175.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,174.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Min),A,214.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Max),A,217.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,216.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97076
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94321
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94852
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,L3 Current (Min),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,L3 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,L2 Current (Min),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,L2 Current (Max),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,L1 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,L1 Current (Max),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96695
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8995
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98245
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9653
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98581
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97562
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,74.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0125
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02324
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.52654
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Min),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Max),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Min),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Max),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Min),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Max),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Min),A,113.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Max),A,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,114.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Min),A,134.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Max),A,134.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,134.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Min),A,192.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Max),A,196.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,193.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98883
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9248
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9024
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,L3 Current (Min),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,L3 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,30.38
