Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,L2 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,L2 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,L1 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,L1 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95746
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8811899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99316
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,96.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96698
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98627
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97583
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,156.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-115.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00517
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1819
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31948000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Min),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Max),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Min),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Max),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Min),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Max),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Min),A,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Max),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Min),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Max),A,112.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Min),A,200.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Max),A,201.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,201.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96008
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.83746
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95291
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,L3 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,L3 Current (Max),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,L2 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,L2 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,L1 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,L1 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9555
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81872
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98785
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98202
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98654
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97299
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07832
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12514
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3576
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Min),V,242.36
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Max),V,242.39
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Min),V,242.58
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Max),V,242.61
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Min),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Max),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Min),A,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Max),A,123.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Min),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Max),A,98.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,97.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Min),A,169.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Max),A,172.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,170.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 07:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.07
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98239
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.88782
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94421
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,L2 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,L2 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,L1 Current (Min),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,L1 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95947
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.918
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98215
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8838799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98264
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98715
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,157.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-126.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07539
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.22469
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3529
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Min),V,242.67
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Max),V,242.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Min),V,242.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Max),V,242.91
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Min),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Max),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Min),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Max),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Min),A,110.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Max),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,110.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Min),A,182.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Max),A,187.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,183.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91992
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95657
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94693
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,L3 Current (Min),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,L3 Current (Max),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,L2 Current (Min),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,L2 Current (Max),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,L1 Current (Min),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,L1 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97998
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81488
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99326
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97577
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96158
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95203
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-127.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15254
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.21807
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38622
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
