Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Min),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Max),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Max),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Min),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Max),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Min),A,125.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Max),A,125.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,125.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Min),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Max),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Min),A,182.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Max),A,184.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,183.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8966
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97983
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94089
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,L3 Current (Min),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,L3 Current (Max),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,L2 Current (Min),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,L2 Current (Max),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,L1 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,L1 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97382
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90872
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98056
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94595
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97394
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9382
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-112.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08788
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11809
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33532
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Min),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Max),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Min),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Min),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Max),A,105.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Min),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Max),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Min),A,141.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Max),A,141.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,141.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93491
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8620899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98294
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,L3 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,L2 Current (Min),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,L2 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,L1 Current (Min),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,L1 Current (Max),A,91.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,91.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96429
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93704
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96225
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93826
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97156
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96387
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-110.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02541
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07591
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5288
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Min),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Max),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Min),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Max),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Min),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Max),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Min),A,111.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Max),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Min),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Max),A,102.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,98.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Min),A,174.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Max),A,174.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,174.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95077
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98376
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96353
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,L3 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,L3 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,L2 Current (Min),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,L2 Current (Max),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,L1 Current (Min),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,L1 Current (Max),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98148
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91562
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98053
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90259
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9754
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94623
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,126.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-169.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05061
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0547
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4179
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Max),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Min),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Max),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Max),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Min),A,130.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Max),A,132.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,131.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Min),A,146.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Max),A,147.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,147.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Min),A,149.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Max),A,152.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,150.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95526
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95392
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9494
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,L3 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,L3 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,L2 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,L2 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,L1 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,L1 Current (Max),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98373
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90112
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97296
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
