Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92871
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99719
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96316
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.10347
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19518
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34063000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Max),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Min),V,242.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Max),V,242.73
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Min),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Max),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Min),A,130.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Max),A,132.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,131.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Min),A,182.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Max),A,182.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,182.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Min),A,160.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Max),A,161.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,161.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 06:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-47.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.90182
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96475
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.63345
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,L3 Current (Min),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,L3 Current (Max),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,L2 Current (Min),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,L2 Current (Max),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,L1 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,L1 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96258
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94131
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89899
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92264
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96945
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93469
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,128.93
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-159.07
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0634
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04057
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29598
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Min),V,242.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Max),V,242.08
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Min),V,242.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Max),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Max),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Min),A,94.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Max),A,95.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Min),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Max),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Min),A,94.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Max),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9888
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92374
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.6632600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,L3 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,L3 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,L2 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,L2 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,L1 Current (Min),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,L1 Current (Max),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.82
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8640399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81711
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93338
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97925
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97281
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95471
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,85.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,149.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0013
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1902
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.22972
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Min),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Max),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Min),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Max),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Min),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Max),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Min),A,95.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Max),A,96.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Min),A,98.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Max),A,98.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,98.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Min),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Max),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99142
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.86188
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.69448
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,L3 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,L3 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,L2 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,L2 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,L1 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,L1 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6997
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89804
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96289
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95908
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98471
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97446
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-144.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.10903
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12123
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28933000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Min),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Max),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Min),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Max),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Min),V,237.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Max),V,237.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Min),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Max),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Min),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Max),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Min),A,114.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Max),A,115.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,114.88
