Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.7630600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.88244
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.87411
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,L3 Current (Min),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,L3 Current (Max),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,L2 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,L2 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,L1 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,L1 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71395
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76779
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91461
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9263
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97107
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9451
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,56.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03923
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07979
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41051
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Min),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Max),V,238.17
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Min),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Max),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Min),V,237.34
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Max),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Min),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Max),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Min),A,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Max),A,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-47.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98224
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9436
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.64126
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,L3 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,L3 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,L2 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,L2 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,L1 Current (Min),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,L1 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71902
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80966
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93194
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97247
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98193
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9805
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,153.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-164.18
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01869
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04915
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30007
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Min),V,237.41
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Max),V,237.47
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Min),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Max),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Min),V,237.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Max),V,237.09
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Min),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Max),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Min),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Max),A,116.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Min),A,104.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Max),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.84347
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96014
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.83304
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,L3 Current (Min),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,L3 Current (Max),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,L2 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,L2 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,L1 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,L1 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92078
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75259
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97421
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96197
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98514
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97842
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,131.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-102.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,38.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03578
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03386
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26592
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Min),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Max),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Min),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Max),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Min),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Max),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Min),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Max),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Min),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Max),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Min),A,119.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Max),A,123.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,121.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 05:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8675799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94275
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.75793
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,L3 Current (Min),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,L3 Current (Max),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,L2 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,L2 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,L1 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,L1 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83795
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87951
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9631
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98141
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99194
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95917
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.88
