Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,79.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02269
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00835
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39687
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Min),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Max),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Min),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Max),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Min),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Max),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Min),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Max),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Min),A,114.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Max),A,114.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,114.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Min),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Max),A,99.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,98.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94858
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93094
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9082
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,L3 Current (Min),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,L3 Current (Max),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,L2 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,L2 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,L1 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,L1 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86615
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89471
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96262
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97623
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97086
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94189
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,29.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-130.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06542
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11351
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33211
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Min),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Max),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Min),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Min),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Max),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Min),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Max),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Min),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Max),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Min),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Max),A,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96094
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8874799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96277
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,L3 Current (Min),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,L3 Current (Max),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,L2 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,L2 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,L1 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,L1 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8474700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91608
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96161
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97705
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96423
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97519
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,113.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-63.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03313
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01509
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33782
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Min),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Min),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Max),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Min),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Max),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Min),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Max),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Min),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Max),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Min),A,124.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Max),A,130.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,127.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.83355
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92172
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7267399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,L3 Current (Min),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,L3 Current (Max),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,L2 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,L2 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,L1 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,L1 Current (Max),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8771
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91748
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9714
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.978
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96997
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95428
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,123.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-122.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04219
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09154
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36574
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Min),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Max),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Min),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Max),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Min),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Max),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Min),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Max),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Min),A,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Max),A,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90958
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.90542
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8970600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,L3 Current (Min),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,L3 Current (Max),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,L2 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,L2 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,L1 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,L1 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.69
