Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8236100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94199
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97076
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97852
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98404
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98648
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,75.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05354
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06551
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43523
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Min),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Max),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Min),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Max),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Min),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Max),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Min),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Max),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Min),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Max),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Min),A,109.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Max),A,109.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99042
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.87008
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94977
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,L3 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,L2 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,L2 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,L1 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,L1 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8608100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92538
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96915
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98007
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96661
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9808
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-143.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03349
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0894
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28011
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Min),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Max),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Min),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Max),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Min),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Max),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Min),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Max),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Min),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Max),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Min),A,117.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Max),A,119.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,118.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 04:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99503
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91107
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97119
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,L3 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,L2 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,L2 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,L1 Current (Min),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,L1 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8311700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95627
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96793
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96121
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97736
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96213
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00774
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05748
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.19069
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Min),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Max),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Min),V,241.61
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Max),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Min),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Max),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Min),A,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Max),A,97.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Min),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Max),A,117.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,114.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99509
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8478100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.88974
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,L2 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,L2 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,L1 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,L1 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83481
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9581
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96362
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97473
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97885
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97382
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-120.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.32
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,30.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03362
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05098
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35302
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Min),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Max),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Min),V,241.47
