Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Max),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Max),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Min),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Max),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Min),A,94.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Max),A,94.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,94.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Min),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Max),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,97.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9476
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8539700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.72201
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,L3 Current (Min),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,L3 Current (Max),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,L2 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,L2 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,L1 Current (Min),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,L1 Current (Max),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96786
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9201
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98477
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9711
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97177
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9552
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-61.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-176.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06969
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13695
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.16480999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Min),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Max),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Min),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Max),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Max),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Min),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Max),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Min),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Max),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Min),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Max),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97848
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.84546
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.87964
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,L3 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,L3 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,L2 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,L2 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,L1 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,L1 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96329
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97409
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98785
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98291
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96637
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93643
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,131.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02705
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09966
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38747
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Min),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Max),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Min),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Max),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Min),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Max),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Min),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Max),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Min),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Max),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Min),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Max),A,105.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93387
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.83496
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.80548
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,L3 Current (Min),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,L3 Current (Max),A,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,L2 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,L2 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,L1 Current (Min),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,L1 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96777
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93802
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96817
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97498
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95465
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96353
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-144.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01741
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06437999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33419
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Min),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Max),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Min),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Max),V,241.61
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Min),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Max),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Min),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Max),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Min),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Max),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Min),A,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Max),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98926
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8978299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.79748
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,L3 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,L3 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,L2 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,L2 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,L1 Current (Min),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,L1 Current (Max),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96555
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9057
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97739
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
