Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96188
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97586
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93094
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,72.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,168.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02324
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.19762
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29964
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Min),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Max),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Min),V,242.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Max),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Min),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Max),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Min),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Max),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Min),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Max),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Min),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Max),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 03:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94488
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91391
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.81238
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,L3 Current (Min),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,L3 Current (Max),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,L2 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,L2 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,L1 Current (Min),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,L1 Current (Max),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95862
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8893399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96634
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97775
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9707
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96994
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,63.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,175.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04372
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08217
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25509
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Min),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Max),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Min),V,242.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Max),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Min),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Min),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Max),A,88.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Min),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Max),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Min),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Max),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98862
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9527
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.77136
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,L3 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,L3 Current (Max),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,L2 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,L2 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,L1 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,L1 Current (Max),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94894
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93918
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96939
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97812
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9574
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94293
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-67.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,118.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03435
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10164
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34041
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Min),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Max),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Min),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Max),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Min),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Max),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Min),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Max),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Min),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Max),A,102.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,102.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Min),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Max),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96741
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95239
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90866
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,L3 Current (Min),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,L3 Current (Max),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,L2 Current (Min),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,L2 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,L1 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,L1 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95697
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94705
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97168
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96588
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97699
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8999299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,175.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.82
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04723
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04009
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30654000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Min),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Max),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Min),V,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Max),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Min),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Max),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Min),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Max),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Min),A,105.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Max),A,106.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,106.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Min),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Max),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.57
