Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96793
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93082
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.73559
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,L3 Current (Min),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,L3 Current (Max),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,L2 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,L2 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,L1 Current (Min),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,L1 Current (Max),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95563
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91449
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97647
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96954
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96847
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96732
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-148.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,30.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.10674000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03658
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3489
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Min),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Max),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Min),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Max),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Min),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Max),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Min),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Max),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Min),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Max),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Min),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Max),A,91.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96872
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93158
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.71121
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,L3 Current (Min),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,L3 Current (Max),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,L2 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,L2 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,L1 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,L1 Current (Max),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95563
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97028
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97781
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97079
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97067
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97272
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,121.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-130.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.13292
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11284
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31087
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Min),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Max),V,241.8
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Min),V,242.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Max),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Min),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Max),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Min),A,88.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Max),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Min),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Max),A,100.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Min),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Max),A,91.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93149
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94723
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.72885
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,L3 Current (Min),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,L3 Current (Max),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,L2 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,L2 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,L1 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,L1 Current (Max),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97076
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96738
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98428
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96683
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97183
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97681
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06505
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01106
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29662
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Min),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Max),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Min),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Max),V,242.22
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Min),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Max),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Min),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Max),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Min),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Max),A,102.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,102.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Min),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Max),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,103.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 02:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99112
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96527
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8156100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,L3 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,L2 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,L2 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,L1 Current (Min),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,L1 Current (Max),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95846
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97171
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95425
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97644
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98727
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93927
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,74.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-163.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
