Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05727
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08669
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.18654
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Min),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Max),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Min),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Max),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Min),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Max),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Min),A,95.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Max),A,95.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,95.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Min),A,124.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Max),A,124.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,124.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Min),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Max),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99063
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92364
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.79556
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,L3 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,L2 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,L2 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,L1 Current (Min),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,L1 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95871
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97198
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98383
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96771
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96414
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96042
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-128.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,39.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01729
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09816
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26082
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Min),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Max),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Min),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Max),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Min),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Max),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Min),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Max),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,94.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Min),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Max),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Min),A,105.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Max),A,106.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99615
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.89575
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95834
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,L3 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,L3 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,L2 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,L2 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,L1 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,L1 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95657
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9808
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97003
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97562
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96378
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97418
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,153.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-160.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01207
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1364
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23986
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Min),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Max),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Min),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Max),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Min),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Max),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Min),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Max),A,104.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Min),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Max),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,96.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Min),A,118.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Max),A,118.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,118.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98853
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.90613
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.73477
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,L3 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,L3 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,L2 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,L2 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,L1 Current (Min),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,L1 Current (Max),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96695
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99051
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96579
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97488
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97778
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96191
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,67.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,33.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02748
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12279
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38805
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Min),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Max),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Min),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Max),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Min),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Min),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Max),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Min),A,132.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Max),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Min),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Max),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.88351
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8897700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8912899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,L3 Current (Min),A,8.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,L3 Current (Max),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,8.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,L2 Current (Min),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,L2 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,L1 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,L1 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97644
