Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99017
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9826
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97076
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97412
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94998
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-171.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-120.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05809
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05116
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37374
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Min),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Max),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Min),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Min),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Max),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Min),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Max),A,94.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Min),A,127.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Max),A,127.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,127.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Min),A,114.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Max),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,115.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99106
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8861100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9632
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,L3 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,L3 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,L2 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,L2 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,L1 Current (Min),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,L1 Current (Max),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96252
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99014
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98965
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98163
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96661
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97003
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-145.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.63
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03377
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10524
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35482
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Min),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Max),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Min),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Max),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Min),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Min),A,111.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Max),A,111.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,111.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Min),A,131.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Max),A,131.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,131.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Min),A,153.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Max),A,158.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,156.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 01:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97937
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9125
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95712
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,L3 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,L2 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,L2 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,L1 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,L1 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97501
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98926
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97836
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97879
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97424
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9624
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,142.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-158.13
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00215
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0034
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4995
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Min),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Max),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Min),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Max),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Min),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Max),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Min),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Max),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Min),A,130.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Max),A,130.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,130.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Min),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Max),A,129.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98401
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.89874
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95926
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,L3 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,L3 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,L2 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,L2 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,L1 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,L1 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96182
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98749
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95724
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99246
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97757
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9577
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-167.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04451
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03673
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3467
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Min),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Min),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Max),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Min),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
