Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Min),A,126.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Max),A,126.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,126.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Min),A,133.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Max),A,133.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,133.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Min),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Max),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.68
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98801
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.90762
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96289
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,L2 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,L2 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,L1 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,L1 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9635
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98456
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96432
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99371
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96573
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9353
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,84.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,154.87
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06719
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12897999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29625
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Min),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Min),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Max),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Min),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Max),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Min),A,127.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Max),A,127.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,127.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Min),A,121.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Max),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Min),A,120.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Max),A,125.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,123.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99496
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9198
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94455
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,L3 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,L3 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,L2 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,L2 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,L1 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,L1 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96844
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98608
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95023
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97873
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96933
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95764
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-76.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-150.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.050710000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1107
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35644000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Min),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Max),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Min),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Max),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Min),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Max),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Min),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Max),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Min),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Max),A,122.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Min),A,108.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Max),A,108.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,108.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99335
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91775
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94095
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,L3 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,L3 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,L2 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,L2 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,L1 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,L1 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96454
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98611
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96704
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96997
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96689
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97946
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-136.07
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04805
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09963
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32924000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Min),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Max),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Min),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Max),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Min),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Max),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Min),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Max),A,109.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Min),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Max),A,128.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,128.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Min),A,120.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Max),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,123.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.68
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98373
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90893
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92322
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,L3 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,L3 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,L2 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,L2 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,L1 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,L1 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96368
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98712
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9675
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95526
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97885
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96439
