Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-109.69
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04253
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01726
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27886
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Min),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Max),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Min),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Max),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Min),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Max),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Min),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Max),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Min),A,135.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Max),A,135.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,135.25
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Min),A,114.75
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Max),A,117.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-14 00:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97977
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9353600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.79681
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,L3 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,L2 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,L2 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,L2 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,L1 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,L1 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,,L1 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96951
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98911
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9689
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9959399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9747299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95001
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,90.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03926
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10509
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.22673000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Min),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Max),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Min),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Max),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Min),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Max),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,L3 Current (Min),A,144.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,L3 Current (Max),A,144.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,144.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,L2 Current (Min),A,148.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,L2 Current (Max),A,148.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,148.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,L1 Current (Min),A,88.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,L1 Current (Max),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98956
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94589
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.81033
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,L3 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,L3 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,L3 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,L2 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,L2 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,L2 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,L1 Current (Min),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,L1 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,,L1 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9657
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9812
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97003
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9823299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96445
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03603
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04033
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38506
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Min),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Max),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Min),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Max),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Min),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Max),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Min),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Max),A,112.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Min),A,148.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Max),A,148.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,148.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Min),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Max),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9617
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9162600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.79504
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,L3 Current (Min),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,L3 Current (Max),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,L3 Current (RMS),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,L2 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,L2 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,L2 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,L1 Current (Min),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,L1 Current (Max),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,,L1 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8366399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94925
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95593
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98059
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97183
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9399700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,107.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05101
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12374
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34847
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Min),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Max),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Min),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Max),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Min),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Max),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,L3 Current (Min),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,L3 Current (Max),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,L2 Current (Min),A,105.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,L2 Current (Max),A,105.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,105.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,L1 Current (Min),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,L1 Current (Max),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9667
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.84903
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7390399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,L3 Active Power,kW,3.0
