Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,L3 Current (Min),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,L3 Current (Max),A,12.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,L3 Current (RMS),A,12.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,L2 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,L2 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,L2 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,L1 Current (Min),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,L1 Current (Max),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,,L1 Current (RMS),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8598
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96829
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9585899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9837
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9806799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9592299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,47.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02358
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05797000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.17739000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.33
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (Max),V,242.34
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.86
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (Max),V,242.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (Min),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (Max),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,L3 Current (Min),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,L3 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,L2 Current (Min),A,110.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,L2 Current (Max),A,110.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,110.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,L1 Current (Min),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,L1 Current (Max),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97195
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8667600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.7756
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,L3 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,L3 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,L3 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,L2 Current (Min),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,L2 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,L2 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,L1 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,L1 Current (Max),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,,L1 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9028
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97534
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9374100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9819
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98264
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9380799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,84.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01619
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.061689999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20897
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (Min),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (Max),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (Min),V,242.22
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (Max),V,242.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (Max),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,L3 Current (Min),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,L3 Current (Max),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,L2 Current (Min),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,L2 Current (Max),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,L1 Current (Min),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,L1 Current (Max),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94778
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.87576
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96988
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,L3 Current (Min),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,L3 Current (Max),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,L3 Current (RMS),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,L2 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,L2 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,L2 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,L1 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,L1 Current (Max),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,,L1 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86319
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9729899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9530299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9853799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97964
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97015
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-157.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.030719999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10045
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33721
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (Min),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (Max),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (Max),V,242.03
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (Min),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (Max),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,L3 Current (Min),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,L3 Current (Max),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,L2 Current (Min),A,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,L2 Current (Max),A,116.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,L1 Current (Min),A,138.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,L1 Current (Max),A,138.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,138.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 23:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9444600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92584
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.79632
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,L3 Current (Min),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,L3 Current (Max),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,L3 Current (RMS),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,L2 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,L2 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,L2 Current (RMS),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,L1 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,L1 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,,L1 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8548600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96344
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95685
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9821200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98685
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94788
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12422000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00548
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26409
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
