Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Min),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Max),V,241.61
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Min),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Max),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Max),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,L3 Current (Min),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,L3 Current (Max),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,L2 Current (Min),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,L2 Current (Max),A,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,L1 Current (Min),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,L1 Current (Max),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96655
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93448
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.80978
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,L3 Current (Min),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,L3 Current (Max),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,L3 Current (RMS),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,L2 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,L2 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,L2 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,L1 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,L1 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,,L1 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9097299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9707600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9504100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98511
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9882799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95721
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,112.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-141.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04829
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08336
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.22289
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Min),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Max),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Min),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Max),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Min),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Max),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,L3 Current (Min),A,94.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,L3 Current (Max),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,L2 Current (Min),A,128.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,L2 Current (Max),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,L1 Current (Min),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,L1 Current (Max),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98514
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9499799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92551
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,L3 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,L3 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,L3 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,L2 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,L2 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,L2 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,L1 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,L1 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,,L1 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85483
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9675
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9787600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9862700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9863
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9734200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,171.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,32.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0837
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01637
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39257
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Min),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Max),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Min),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Max),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Min),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Max),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,L3 Current (Min),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,L3 Current (Max),A,101.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,L2 Current (Min),A,127.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,L2 Current (Max),A,127.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,127.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,L1 Current (Min),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,L1 Current (Max),A,133.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,133.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98724
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8930299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91241
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,L3 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,L2 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,L2 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,L2 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,L1 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,L1 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,,L1 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87961
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95236
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98096
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9814799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98746
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96777
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-117.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.034230000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.027569999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31579
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (Min),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (Max),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (Min),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (Max),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (Max),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,L3 Current (Min),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,L3 Current (Max),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,L2 Current (Min),A,114.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,L2 Current (Max),A,116.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,L1 Current (Min),A,125.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,L1 Current (Max),A,126.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97906
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93735
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.88345
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,L3 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,L2 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,L2 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,L2 Current (RMS),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,L1 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,L1 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,,L1 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87939
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95084
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9675299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
