Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9898100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9902
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9874299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-58.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.015430000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08956
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38316999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.45
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (Max),V,242.52
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (Min),V,242.59
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (Max),V,242.64
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (Min),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (Max),V,241.61
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,L3 Current (Min),A,107.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,L3 Current (Max),A,108.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,L2 Current (Min),A,135.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,L2 Current (Max),A,136.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,135.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,L1 Current (Min),A,135.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,L1 Current (Max),A,135.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,135.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9370700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93481
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9161100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,L3 Current (Min),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,L3 Current (Max),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,L3 Current (RMS),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,L2 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,L2 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,L2 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,L1 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,L1 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,,L1 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91122
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9602700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94852
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97931
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99335
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98361
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-75.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02947
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1125
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33782
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Min),V,242.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Max),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Min),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Max),V,242.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Min),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Max),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,L3 Current (Min),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,L3 Current (Max),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,L2 Current (Min),A,148.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,L2 Current (Max),A,149.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,148.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,L1 Current (Min),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,L1 Current (Max),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 22:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94101
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95593
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.81363
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,L3 Current (Min),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,L3 Current (Max),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,L3 Current (RMS),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,L2 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,L2 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,L2 Current (RMS),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,L1 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,L1 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,,L1 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9263600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96399
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9585299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9765299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98434
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9909399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,95.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-113.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.14986
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0417
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3051
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Min),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Max),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Min),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Max),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Min),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Max),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,L3 Current (Min),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,L3 Current (Max),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,L2 Current (Min),A,135.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,L2 Current (Max),A,140.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,138.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,L1 Current (Min),A,144.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,L1 Current (Max),A,144.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,144.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9391200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9686
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97754
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,L3 Current (Min),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,L3 Current (Max),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,L3 Current (RMS),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,L2 Current (Min),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,L2 Current (Max),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,L2 Current (RMS),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,L1 Current (Min),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,L1 Current (Max),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,,L1 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89569
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9698200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9476600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9813200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9915200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,65.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05666
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01549
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39425
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Min),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Max),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Min),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Max),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Min),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Max),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,36.0
