Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,L3 Current (Min),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,L3 Current (Max),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,L2 Current (Min),A,150.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,L2 Current (Max),A,151.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,151.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,L1 Current (Min),A,195.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,L1 Current (Max),A,196.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,195.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97388
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92685
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9191600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,L3 Current (Min),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,L3 Current (Max),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,L3 Current (RMS),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,L2 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,L2 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,L2 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,L1 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,L1 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,,L1 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87582
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9688100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9605100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9890700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98325
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9816
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03993
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07314
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29793000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (Min),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (Min),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (Max),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (Min),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (Max),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,L3 Current (Min),A,109.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,L3 Current (Max),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,110.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,L2 Current (Min),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,L2 Current (Max),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,L1 Current (Min),A,136.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,L1 Current (Max),A,136.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,136.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98492
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9617
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9204100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,L3 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,L3 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,L3 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,L2 Current (Min),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,L2 Current (Max),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,L2 Current (RMS),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,L1 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,L1 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,,L1 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9448799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97015
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9577
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9881
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9819
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97656
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.43
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-150.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.047560000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05715
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4117
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (Min),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (Max),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (Min),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (Max),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (Max),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,L3 Current (Min),A,118.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,L3 Current (Max),A,118.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,118.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,L2 Current (Min),A,165.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,L2 Current (Max),A,167.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,166.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,L1 Current (Min),A,137.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,L1 Current (Max),A,137.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,137.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96249
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95642
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8385600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,L3 Current (Min),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,L3 Current (Max),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,L3 Current (RMS),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,L2 Current (Min),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,L2 Current (Max),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,L2 Current (RMS),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,L1 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,L1 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,,L1 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9037200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9644799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98785
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9915200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98618
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97562
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,44.18
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06596
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10658
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31005
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Max),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Min),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Max),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,L3 Current (Min),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,L3 Current (Max),A,111.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,111.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,L2 Current (Min),A,159.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,L2 Current (Max),A,162.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,159.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,L1 Current (Min),A,146.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,L1 Current (Max),A,161.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,158.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9462
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96704
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9140299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,L3 Current (Min),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,L3 Current (Max),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,L3 Current (RMS),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,L2 Current (Min),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,L2 Current (Max),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,L2 Current (RMS),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,L1 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,L1 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,,L1 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9723799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9856
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9659399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9901700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98367
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9736299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
