Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00517
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08702
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34676
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Min),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Max),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Min),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Max),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Min),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Max),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,L3 Current (Min),A,134.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,L3 Current (Max),A,134.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,134.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,L2 Current (Min),A,181.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,L2 Current (Max),A,182.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,181.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,L1 Current (Min),A,145.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,L1 Current (Max),A,145.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,145.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 21:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9656100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9447
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.87756
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,L3 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,L3 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,L3 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,L2 Current (Min),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,L2 Current (Max),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,L2 Current (RMS),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,L1 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,L1 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,,L1 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9859
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9761299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96939
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,103.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,103.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9904200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98935
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98911
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,104.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-175.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0764
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16985
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27498
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Min),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Max),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Min),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Max),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Min),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Max),V,237.73
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Min),A,190.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Max),A,190.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,190.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Min),A,178.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Max),A,179.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,178.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Min),A,159.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Max),A,170.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,163.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9686
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91846
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8720399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,L3 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,L3 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,L3 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,L2 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,L2 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,L2 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,L1 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,L1 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,,L1 Current (RMS),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9285899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9593799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9925799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9907799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99182
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98926
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,101.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,72.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-135.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11598
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11894
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41176
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Min),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Max),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Min),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Max),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Min),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Max),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Min),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Max),A,122.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,118.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Min),A,145.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Max),A,145.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,145.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Min),A,200.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Max),A,204.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,202.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9838899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9577600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8539700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,L3 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,L3 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,L3 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,L2 Current (Min),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,L2 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,L2 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,L1 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,L1 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,,L1 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9553200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99097
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9666399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,102.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99179
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99341
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9905700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,116.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,125.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,121.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00496
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.061970000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38244
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Min),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Max),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Min),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Max),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Min),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Max),V,237.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Min),A,161.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Max),A,161.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,161.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Min),A,218.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Max),A,223.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,221.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Min),A,181.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Max),A,191.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,186.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9599
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96744
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.89065
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,L3 Active Power,kW,5.0
