Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,L3 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,L3 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,L3 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,L2 Current (Min),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,L2 Current (Max),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,L2 Current (RMS),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,L1 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,L1 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,,L1 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96793
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9809
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97995
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9928
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99069
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9904200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,102.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,107.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06312999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01814
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49609
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Min),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Max),V,237.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Min),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Max),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Min),V,237.17
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Max),V,237.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Min),A,151.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Max),A,152.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,152.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Min),A,211.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Max),A,212.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,212.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Min),A,185.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Max),A,198.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,190.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96847
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9446100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9361
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,L3 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,L3 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,L3 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,L2 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,L2 Current (Max),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,L2 Current (RMS),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,L1 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,L1 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,,L1 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97324
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97867
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9823
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99426
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9923700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.987
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,98.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,32.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08223
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02147
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42083000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Min),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Max),V,237.45
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Min),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Max),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Min),V,236.73
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Max),V,236.77
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Min),A,173.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Max),A,173.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,173.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Min),A,202.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Max),A,212.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,210.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Min),A,185.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Max),A,188.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,186.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95557
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9470200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92779
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,L3 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,L3 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,L3 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,L2 Current (Min),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,L2 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,L2 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,L1 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,L1 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,,L1 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9717100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9821200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98911
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99069
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98749
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9913299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,112.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,125.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,119.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.68
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07506
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05776
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5396
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Min),V,237.09
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Max),V,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.09
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Min),V,237.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Max),V,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Min),V,235.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Max),V,236.03
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.92
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Min),A,159.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Max),A,159.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,159.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Min),A,203.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Max),A,216.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,208.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Min),A,216.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Max),A,230.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,223.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 20:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9454600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.978
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8724700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,L3 Current (Min),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,L3 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,L3 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,L2 Current (Min),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,L2 Current (Max),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,L2 Current (RMS),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,L1 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,L1 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,,L1 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9635
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97931
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9838600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99249
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9928
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98526
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,110.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.93
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1285
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0014199999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50027
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
