Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Min),V,237.05
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Max),V,237.05
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.05
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Min),V,236.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Max),V,236.8
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Min),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Max),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Min),A,171.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Max),A,171.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,171.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Min),A,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Max),A,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Min),A,181.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Max),A,194.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,188.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9841
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.87015
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,L3 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,L3 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,L3 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,L2 Current (Min),A,108.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,L2 Current (Max),A,108.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,L2 Current (RMS),A,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,L1 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,L1 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,,L1 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96725
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97983
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9728100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9938
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9974700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98685
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,116.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,33.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12987
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17882
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36796999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Min),V,235.53
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Max),V,235.55
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.55
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Min),V,235.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Max),V,235.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.53
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Min),V,234.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Max),V,234.97
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Min),A,170.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Max),A,171.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,171.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Min),A,308.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Max),A,316.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,312.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Min),A,161.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Max),A,174.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,167.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94955
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98572
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.863
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,L3 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,L3 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,L3 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,L2 Current (Min),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,L2 Current (Max),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,L2 Current (RMS),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,L1 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,L1 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,,L1 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95557
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9736
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9750700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98526
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99292
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9886799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,105.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,72.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07961
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11644000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4168
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Min),V,236.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Max),V,236.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.28
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Min),V,235.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Max),V,235.72
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.72
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Min),V,235.83
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Max),V,235.83
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Min),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Max),A,134.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,129.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Min),A,265.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Max),A,265.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,265.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Min),A,178.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Max),A,179.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,179.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9259299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98105
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91827
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,L3 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,L3 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,L2 Current (Min),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,L2 Current (Max),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,L2 Current (RMS),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,L1 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,L1 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,,L1 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94034
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96793
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9751299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9917299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9917299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9930700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,119.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,131.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,126.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,89.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-106.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00941
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09331
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50613
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Min),V,236.14
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Max),V,236.2
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.17
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Min),V,235.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Max),V,236.02
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Min),V,235.95
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Max),V,236.08
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.02
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Min),A,123.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Max),A,123.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,123.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Min),A,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Max),A,247.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,242.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Min),A,206.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Max),A,218.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,213.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97845
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9693299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8451799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,L3 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,L3 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,L3 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,L2 Current (Min),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,L2 Current (Max),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,L2 Current (RMS),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,L1 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,L1 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,,L1 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93463
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97024
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96368
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
