Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99182
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9970700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9947799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,95.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,129.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,129.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,88.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02495
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02238
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46456000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Min),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Max),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Min),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Max),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Min),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Max),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Min),A,138.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Max),A,138.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,138.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Min),A,236.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Max),A,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Min),A,203.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Max),A,204.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,204.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96747
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96844
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.84262
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,L3 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,L3 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,L3 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,L2 Current (Min),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,L2 Current (Max),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,L2 Current (RMS),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,L1 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,L1 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,,L1 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94791
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95029
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9888899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9932200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99484
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99261
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,145.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,163.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,153.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,154.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,165.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,159.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,90.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01973
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12786
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51846
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.3
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.34
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Min),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Max),V,241.61
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Max),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Min),A,139.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Max),A,139.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,139.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Min),A,279.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Max),A,295.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,286.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Min),A,258.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Max),A,268.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,262.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 19:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9805299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97769
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.75741
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,L3 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,L3 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,L3 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,L2 Current (Min),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,L2 Current (Max),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,L2 Current (RMS),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,L1 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,L1 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,,L1 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94199
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93548
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9818100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9883700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9895
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9947799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,149.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,163.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,155.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,98.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06731000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05565
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.58245
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Min),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.23
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.3
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Max),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Min),A,126.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Max),A,134.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,129.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Min),A,192.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Max),A,213.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,202.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Min),A,227.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Max),A,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,233.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9238299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9511700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8495799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,L3 Current (Min),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,L3 Current (Max),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,L3 Current (RMS),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,L2 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,L2 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,L2 Current (RMS),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,L1 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,L1 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,,L1 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8464299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9502299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9747899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98654
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99411
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9925200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,128.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,128.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,111.07
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.10862999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04512
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4909
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.83
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Min),V,242.47
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Max),V,242.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Min),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Max),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,40.0
