Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Min),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Max),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Min),A,163.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Max),A,170.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,168.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Min),A,202.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Max),A,214.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,205.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97967
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97375
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8726799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,L3 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,L3 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,L3 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,L2 Current (Min),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,L2 Current (Max),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,L2 Current (RMS),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,L1 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,L1 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,,L1 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92905
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9602299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9821799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99387
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97067
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9903
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,137.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,138.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,137.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-110.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06373999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.029039999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49136
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Min),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Max),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Min),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Max),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Max),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Min),A,142.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Max),A,143.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,143.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Min),A,192.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Max),A,199.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,197.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Min),A,223.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Max),A,223.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,223.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9657600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9854700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9228799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,L3 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,L3 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,L2 Current (Min),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,L2 Current (Max),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,L2 Current (RMS),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,L1 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,L1 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,,L1 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87485
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98111
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99316
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99197
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98331
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99277
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,166.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,166.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,166.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,55.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.041760000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02071
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6434300000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Min),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Min),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Max),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Min),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Min),A,110.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Max),A,111.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,111.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Min),A,260.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Max),A,273.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,263.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Min),A,297.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Max),A,297.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,297.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-56.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99792
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96954
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.4981
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,L3 Current (Min),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,L3 Current (Max),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,L3 Current (RMS),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,L2 Current (Min),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,L2 Current (Max),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,L2 Current (RMS),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,L1 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,L1 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,,L1 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9058799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96454
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9908100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99377
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98819
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9870899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,104.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-147.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10689000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.18239
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38979
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Min),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Max),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Min),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Max),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Max),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Min),A,187.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Max),A,188.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,187.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Min),A,185.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Max),A,185.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,185.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Min),A,190.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Max),A,191.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,190.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9833700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9731700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.81781
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,L3 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,L3 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,L3 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,L2 Current (Min),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,L2 Current (Max),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,L2 Current (RMS),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,L1 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,L1 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,,L1 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88815
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95901
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98761
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9941399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98587
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.992
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
