Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,122.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,136.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,128.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,84.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0674
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03645
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49877
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Min),V,235.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Max),V,235.92
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Min),V,236.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Max),V,236.98
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Min),V,234.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Max),V,234.98
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.95
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Min),A,126.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Max),A,130.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,128.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Min),A,185.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Max),A,193.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,190.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Min),A,213.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Max),A,227.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,219.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 18:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93109
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9557200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.83529
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,L3 Current (Min),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,L3 Current (Max),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,L3 Current (RMS),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,L2 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,L2 Current (Max),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,L2 Current (RMS),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,L1 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,L1 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,,L1 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94934
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9726899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98401
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99316
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9875799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98962
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,124.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,119.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,43.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.022109999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11635
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39366999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Min),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Max),V,237.97
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Min),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Max),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Min),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Max),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Min),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Max),A,134.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,133.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Min),A,175.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Max),A,176.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,176.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Min),A,206.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Max),A,219.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,214.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9698200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9338700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93161
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,L3 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,L3 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,L3 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,L2 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,L2 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,L2 Current (RMS),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,L1 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,L1 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,,L1 Current (RMS),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92416
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95663
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9900200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9949
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9957600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99316
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,100.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,149.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,159.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,153.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,95.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0265
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0074
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.58697
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Min),V,237.23
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Max),V,237.28
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Min),V,237.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Max),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Min),V,236.33
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Max),V,236.39
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Min),A,143.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Max),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,143.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Min),A,200.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Max),A,201.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,201.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Min),A,275.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Max),A,285.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,279.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-50.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96857
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9473600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.49615
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,L3 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,L3 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,L3 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,L2 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,L2 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,L2 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,L1 Current (Min),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,L1 Current (Max),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,,L1 Current (RMS),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90112
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9353299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9892299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99551
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9948100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99118
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,130.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,131.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,130.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,98.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-125.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.10237
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.25423
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41152
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Min),V,235.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Max),V,235.72
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.72
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Min),V,236.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Max),V,236.09
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.08
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Min),V,235.33
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Max),V,235.34
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.34
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Min),A,139.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Max),A,139.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,139.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Min),A,170.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Max),A,178.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,174.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Min),A,213.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Max),A,213.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,213.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.84945
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9741200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9398200000000001
