Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,L3 Current (Min),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,L3 Current (Max),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,L3 Current (RMS),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,L2 Current (Min),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,L2 Current (Max),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,L2 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,L1 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,L1 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,,L1 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9612700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9429299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98898
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99167
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9852
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9897799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,135.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,144.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,138.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,102.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-109.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06291000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11832999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.52856
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Max),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Min),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Min),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Max),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Min),A,118.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Max),A,125.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Min),A,171.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Max),A,176.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,173.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Min),A,251.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Max),A,255.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,254.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9238
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98315
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9198299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,L3 Current (Min),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,L3 Current (Max),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,L3 Current (RMS),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,L2 Current (Min),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,L2 Current (Max),A,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,L2 Current (RMS),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,L1 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,L1 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,,L1 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96478
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9502299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9816
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99698
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99051
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9841
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,131.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,127.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-119.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02864
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.19701
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.57229
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Min),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Max),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Min),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Max),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Min),V,237.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Max),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Min),A,150.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Max),A,155.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,154.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Min),A,194.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Max),A,207.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,202.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Min),A,223.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Max),A,234.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,229.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-81.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8863200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9508700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.12772999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,L3 Current (Min),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,L3 Current (Max),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,L3 Current (RMS),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,L2 Current (Min),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,L2 Current (Max),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,L2 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,L1 Current (Min),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,L1 Current (Max),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,,L1 Current (RMS),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98718
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9391200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98529
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99365
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9924299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96304
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,122.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-157.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01683
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08425
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37258
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Min),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Max),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Min),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Max),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Min),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Max),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Min),A,171.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Max),A,180.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,173.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Min),A,163.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Max),A,176.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,166.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Min),A,138.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Max),A,148.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,141.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 17:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-121.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9835200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94168
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.45901000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,L3 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,L3 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,L3 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,L2 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,L2 Current (Max),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,L2 Current (RMS),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,L1 Current (Min),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,L1 Current (Max),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,,L1 Current (RMS),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98834
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99246
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98401
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.996
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98877
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9859600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,122.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,122.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,122.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,106.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-128.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02632
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03294
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.52285
