Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Max),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.27
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Min),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Min),A,197.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Max),A,200.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,198.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Min),A,232.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Max),A,236.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,234.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Min),A,174.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Max),A,175.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,175.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-84.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9866299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95132
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.08553
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,L3 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,L3 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,L3 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,L2 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,L2 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,L2 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,L1 Current (Min),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,L1 Current (Max),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,,L1 Current (RMS),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9781200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97711
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9840700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99539
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99316
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9875799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,105.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-75.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07405
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00056
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32045
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Min),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Max),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Min),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Max),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Min),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Max),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,L3 Current (Min),A,166.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,L3 Current (Max),A,167.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,167.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,L2 Current (Min),A,205.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,L2 Current (Max),A,208.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,206.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,L1 Current (Min),A,151.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,L1 Current (Max),A,152.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,152.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-64.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9962200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9255399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.37035
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,L3 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,L3 Current (Max),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,L3 Current (RMS),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,L2 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,L2 Current (Max),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,L2 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,L1 Current (Min),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,L1 Current (Max),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,,L1 Current (RMS),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9908100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95309
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96646
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,102.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99539
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9938
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9907799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,108.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,118.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,108.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00121
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01009
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39059
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Max),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Max),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,L3 Current (Min),A,221.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,L3 Current (Max),A,223.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,222.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,L2 Current (Min),A,193.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,L2 Current (Max),A,199.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,197.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,L1 Current (Min),A,156.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,L1 Current (Max),A,166.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,161.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9939
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9369200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9410700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,L3 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,L3 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,L3 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,L2 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,L2 Current (Max),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,L2 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,L1 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,L1 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,,L1 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9556
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98639
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9779399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99326
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98825
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99524
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,176.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,189.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,184.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,119.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-109.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.047869999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15129
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.60311
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Max),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Max),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,L3 Current (Min),A,161.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,L3 Current (Max),A,161.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,161.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,L2 Current (Min),A,182.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,L2 Current (Max),A,198.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,194.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,L1 Current (Min),A,274.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,L1 Current (Max),A,288.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,282.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-117.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9404
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93091
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.39815
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,L3 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,L3 Current (Max),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,L3 Current (RMS),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,L2 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,L2 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,L2 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,L1 Current (Min),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,L1 Current (Max),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,,L1 Current (RMS),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97626
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79986
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9718899999999999
