Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9903299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9646899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99292
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,137.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,151.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,142.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.68
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-148.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06679
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.26899999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.54168
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Max),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Min),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Max),V,241.61
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Min),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Max),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,L3 Current (Min),A,126.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,L3 Current (Max),A,126.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,L2 Current (Min),A,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,L2 Current (Max),A,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,L1 Current (Min),A,176.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,L1 Current (Max),A,189.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,181.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99408
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96088
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.6660699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,L3 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,L3 Current (Max),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,L3 Current (RMS),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,L2 Current (Min),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,L2 Current (Max),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,L2 Current (RMS),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,L1 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,L1 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,,L1 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9188799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9470799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9890700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99625
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.992
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9954799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,162.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,162.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,162.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,95.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.07
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.040119999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06297
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.60961
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Max),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Min),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Max),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Min),A,158.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Max),A,165.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,164.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Min),A,182.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Max),A,197.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,189.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Min),A,246.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Max),A,247.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,247.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 16:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-147.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9823299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.88235
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.7964399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,L1 Active Power,kW,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,L3 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,L3 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,L3 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,L2 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,L2 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,L2 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,L1 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,L1 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,,L1 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97601
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88125
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97888
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9832799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98993
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9798
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07445
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12764
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32973
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Min),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Max),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Min),V,242.17
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Max),V,242.17
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Max),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Min),A,135.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Max),A,136.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,135.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Min),A,114.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Max),A,117.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Min),A,111.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Max),A,121.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,113.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-131.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95975
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8284299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.61965
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,L1 Active Power,kW,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,L3 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,L3 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,L3 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,L2 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,L2 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,L2 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,L1 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,L1 Current (Max),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,,L1 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9752799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65588
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9769
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98093
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9863
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98224
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,131.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-129.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00813
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11678
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45327
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.16
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.17
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Min),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Max),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Min),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Max),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,32.0
