Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Min),A,133.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Max),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Min),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Max),A,102.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Min),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Max),A,139.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,134.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-151.93
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92242
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9182100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.8337700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,L1 Active Power,kW,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,L3 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,L3 Current (Max),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,L3 Current (RMS),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,L2 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,L2 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,L2 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,L1 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,L1 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,,L1 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9638700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8997799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9762299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91775
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9845299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9822700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.12691
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1046
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46783
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.03
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Max),V,242.11
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Min),V,242.66
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Max),V,242.77
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Min),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Max),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Min),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Max),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Min),A,109.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Max),A,120.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,115.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Min),A,105.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Max),A,105.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-156.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.54488
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95593
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.89517
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,L1 Active Power,kW,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,L3 Current (Min),A,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,L3 Current (Max),A,7.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,L3 Current (RMS),A,7.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,L2 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,L2 Current (Max),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,L2 Current (RMS),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,L1 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,L1 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,,L1 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-69.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95654
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.2163
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95581
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78384
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97455
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84677
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,53.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02095
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.043410000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2452
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Min),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Max),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Min),V,242.48
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Max),V,242.55
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Min),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Max),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Min),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Max),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Min),A,98.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Max),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,101.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Max),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-79.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9670700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9438200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.14568
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,L3 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,L3 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,L3 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,L2 Current (Min),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,L2 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,L2 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,L1 Current (Min),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,L1 Current (Max),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,,L1 Current (RMS),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9222100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8419200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9772
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96039
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9792799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99072
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,111.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09108
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13164
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45702
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Max),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Min),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Max),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Min),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Max),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Min),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Max),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Min),A,110.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Max),A,118.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Min),A,162.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Max),A,172.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,167.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-68.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9691200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.88241
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.27578
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,L3 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,L3 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,L3 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,L2 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,L2 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,L2 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,L1 Current (Min),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,L1 Current (Max),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,,L1 Current (RMS),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90066
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80267
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9827299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9528200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9846799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97049
