Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,131.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-125.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09804
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10286
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30721
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Min),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Max),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Min),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Max),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Min),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Max),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Min),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Max),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Min),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Max),A,103.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,96.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Min),A,129.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Max),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,129.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 15:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-99.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9741200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9036200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.16091
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,L3 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,L3 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,L3 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,L2 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,L2 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,L2 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,L1 Current (Min),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,L1 Current (Max),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,,L1 Current (RMS),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85821
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8749399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9660299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9852299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97946
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9877600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,95.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,64.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-104.93
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08452
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08116
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44093999999999994
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Min),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Max),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Min),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Max),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Min),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Max),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Min),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Max),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Min),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Max),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Min),A,137.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Max),A,144.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,140.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.18
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-83.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96167
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.87979
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.08528
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,L3 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,L3 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,L3 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,L2 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,L2 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,L2 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,L1 Current (Min),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,L1 Current (Max),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,,L1 Current (RMS),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9087200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88144
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9827600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97729
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9888899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9852
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,85.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13326
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06807
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5039899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Min),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Max),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Min),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Max),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Min),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Max),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Min),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Max),A,118.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Min),A,136.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Max),A,138.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,137.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-50.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9655100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9630700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.5866
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,L3 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,L3 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,L2 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,L2 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,L2 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,L1 Current (Min),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,L1 Current (Max),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,,L1 Current (RMS),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9244100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89654
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97821
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9779700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97888
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9873700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,95.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-107.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07307999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01427
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48315
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Max),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Min),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Max),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Min),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Max),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Min),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Max),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Min),A,120.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Max),A,145.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,127.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Min),A,158.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Max),A,170.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,161.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-144.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9132399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9147
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.73425
