Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,L1 Active Power,kW,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,L3 Current (Min),A,12.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,L3 Current (Max),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,L3 Current (RMS),A,12.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,L2 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,L2 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,L2 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,L1 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,L1 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,,L1 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-82.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89474
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.08299
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9602
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9420799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99051
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97983
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,157.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-73.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,35.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04915
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11732999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29808
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Min),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Max),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Min),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Max),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Min),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Max),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Min),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Max),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Min),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Max),A,98.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Min),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Max),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.57
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93011
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96286
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.72436
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,L3 Current (Min),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,L3 Current (Max),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,L3 Current (RMS),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,L2 Current (Min),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,L2 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,L2 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,L1 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,L1 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,,L1 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9104
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8201
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95914
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97967
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9834299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97534
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,84.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,97.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,99.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-131.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07842
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.019790000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37881
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Min),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Min),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Max),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Min),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Max),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,L3 Current (Min),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,L3 Current (Max),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,L2 Current (Min),A,138.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,L2 Current (Max),A,147.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,140.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Min),A,141.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Max),A,155.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,148.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9707
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95801
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.7480399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,L3 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,L3 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,L3 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,L2 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,L2 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,L2 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,L1 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,L1 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,,L1 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87356
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95181
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93204
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98209
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99106
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99277
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,134.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,131.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,111.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.19172999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10017999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.54272
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Min),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Max),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Min),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Max),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Min),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Max),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Min),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Max),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Min),A,159.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Max),A,160.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,159.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Min),A,179.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Max),A,185.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,182.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 14:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-144.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.82885
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9385700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.76699
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,L1 Active Power,kW,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,L3 Current (Min),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,L3 Current (Max),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,L3 Current (RMS),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,L2 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,L2 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,L2 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,L1 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,L1 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,,L1 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9036200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81109
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9406700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9897799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99567
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99246
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,102.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03429
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01247
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5381100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
