Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Min),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Max),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Min),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Max),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Min),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Max),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Min),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Max),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Min),A,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Max),A,148.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,140.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Min),A,116.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Max),A,117.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,116.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9143700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8992600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.63244
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,L3 Current (Min),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,L3 Current (Max),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,L3 Current (RMS),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,L2 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,L2 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,L2 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,L1 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,L1 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,,L1 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94205
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9371299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94305
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9805
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99118
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98724
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,85.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-117.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02535
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10094
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30272
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Min),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Max),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Min),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Max),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Min),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Max),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Min),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Max),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Min),A,134.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Max),A,144.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,136.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Min),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Max),A,142.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,137.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-58.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9536399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9730200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.45885
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,L3 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,L3 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,L3 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,L2 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,L2 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,L2 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,L1 Current (Min),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,L1 Current (Max),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,,L1 Current (RMS),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8884
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8730399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93979
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97656
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99036
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98666
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,95.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,130.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-117.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.14006
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04537
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40978000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Min),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Max),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Min),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Max),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Min),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Max),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,L3 Current (Min),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,L3 Current (Max),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,L2 Current (Min),A,135.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,L2 Current (Max),A,148.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,140.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,L1 Current (Min),A,138.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,L1 Current (Max),A,146.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,139.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-163.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98209
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97003
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.9468700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,L1 Active Power,kW,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,L3 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,L3 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,L3 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,L2 Current (Min),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,L2 Current (Max),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,L2 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,L1 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,L1 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,,L1 Current (RMS),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-55.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8930299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.39553
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9436899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8306899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9845299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98593
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,136.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-87.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,33.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.19326
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01653
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29961
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Min),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Max),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Min),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Max),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Max),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,L3 Current (Min),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,L3 Current (Max),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,L2 Current (Min),A,105.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,L2 Current (Max),A,131.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,118.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,L1 Current (Min),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,L1 Current (Max),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-92.68
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9412799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96457
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.049389999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,L3 Current (Min),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,L3 Current (Max),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,L3 Current (RMS),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,L2 Current (Min),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,L2 Current (Max),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,L2 Current (RMS),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,L1 Current (Min),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,L1 Current (Max),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,,L1 Current (RMS),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93268
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85495
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96445
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
