Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97693
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9890700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96811
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,101.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09844
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07451
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26796
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Max),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Min),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Max),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Min),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Max),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,L3 Current (Min),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,L3 Current (Max),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,L2 Current (Min),A,128.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,L2 Current (Max),A,131.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,L1 Current (Min),A,108.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,L1 Current (Max),A,117.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,114.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-160.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.61779
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9660299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.92395
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,L1 Active Power,kW,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,L3 Current (Min),A,8.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,L3 Current (Max),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,L3 Current (RMS),A,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,L2 Current (Min),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,L2 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,L2 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,L1 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,L1 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,,L1 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-66.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9086
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.3059
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94583
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9244399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98715
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9739399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,104.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-59.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06831
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14589000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38772
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Min),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Max),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Min),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Max),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Min),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Max),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,L3 Current (Min),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,L3 Current (Max),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,L2 Current (Min),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,L2 Current (Max),A,150.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,135.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Min),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Max),A,96.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,91.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 13:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-52.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-152.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.35085
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.89722
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.8627299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,L1 Active Power,kW,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,L3 Current (Min),A,7.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,L3 Current (Max),A,7.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,L3 Current (RMS),A,7.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,L2 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,L2 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,L2 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,L1 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,L1 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,,L1 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95624
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6413800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95105
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88415
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9939
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96896
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0068200000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23449
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.22002
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Min),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Max),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Min),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Max),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Min),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Max),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Min),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Max),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Min),A,111.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Max),A,134.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Min),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Max),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-48.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-138.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.47398999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.87359
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.70922
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,L1 Active Power,kW,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,L3 Current (Min),A,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,L3 Current (Max),A,6.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,L3 Current (RMS),A,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,L2 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,L2 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,L2 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,L1 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,L1 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,,L1 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9314600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.55929
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97949
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9622799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97641
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9631
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,138.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-128.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.12883
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06026
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29619
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Min),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Max),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Min),V,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Max),V,242.11
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Min),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Max),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,25.0
