Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Min),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Max),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Min),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Max),A,99.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Min),A,108.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Max),A,119.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,111.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.82031
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96805
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.65994
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,L3 Current (Min),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,L3 Current (Max),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,L3 Current (RMS),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,L2 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,L2 Current (Max),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,L2 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,L1 Current (Min),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,L1 Current (Max),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,,L1 Current (RMS),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89844
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7449600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9795799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97015
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9667
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9794299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07576000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02089
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37188000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Max),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Max),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Min),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Max),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Min),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Max),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Min),A,118.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Max),A,141.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,127.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Min),A,145.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Max),A,146.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,145.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9606899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97421
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.85501
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,L3 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,L2 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,L2 Current (Max),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,L2 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,L1 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,L1 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,,L1 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93399
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8968200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9848899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97977
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9821200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9888600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,119.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,130.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,122.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,119.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-120.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02129
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07399
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4548
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Min),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Max),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Min),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Max),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Min),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Max),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Min),A,95.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Max),A,95.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,95.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Min),A,143.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Max),A,169.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,150.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Min),A,206.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Max),A,217.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,209.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9794299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9459200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92242
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,L3 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,L3 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,L3 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,L2 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,L2 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,L2 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,L1 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,L1 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,,L1 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85464
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94305
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9515100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9852
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9921
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9805299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,89.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04805
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20415
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34994000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Min),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Max),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Min),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Max),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Min),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Max),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Min),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Max),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Min),A,174.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Max),A,188.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,180.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Min),A,142.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Max),A,153.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,146.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8872399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9297200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.77545
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,L3 Current (Min),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,L3 Current (Max),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,L3 Current (RMS),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,L2 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,L2 Current (Max),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,L2 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,L1 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,L1 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,,L1 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89746
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96106
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98346
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9827299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9917
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9942
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
