Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,113.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,120.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,115.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,101.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-86.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.10465999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06679
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50536
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Min),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Max),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Min),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Min),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Max),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,L3 Current (Min),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,L3 Current (Max),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,L2 Current (Min),A,129.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,L2 Current (Max),A,142.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,135.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,L1 Current (Min),A,197.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,L1 Current (Max),A,203.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,198.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 12:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.79947
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97696
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9076200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,L3 Current (Min),A,12.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,L3 Current (Max),A,12.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,L3 Current (RMS),A,12.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,L2 Current (Min),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,L2 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,L2 Current (RMS),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,L1 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,L1 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,,L1 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94205
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98593
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9665799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,88.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9921
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98495
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98782
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,108.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,118.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,110.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.004529999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22243000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43943999999999994
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Min),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Max),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Min),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Max),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Min),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Max),V,237.73
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,L3 Current (Min),A,95.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,L3 Current (Max),A,98.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,L2 Current (Min),A,222.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,L2 Current (Max),A,245.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,232.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,L1 Current (Min),A,183.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,L1 Current (Max),A,193.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,185.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-123.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9282799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9207799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.47948
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,L3 Current (Min),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,L3 Current (Max),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,L3 Current (RMS),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,L2 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,L2 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,L2 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,L1 Current (Min),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,L1 Current (Max),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,,L1 Current (RMS),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9743
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83957
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95663
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96316
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9681700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98877
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.43
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0732
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12775999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.53515
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Min),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Max),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Min),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Max),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Min),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Max),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Min),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Max),A,100.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Min),A,122.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Max),A,126.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Min),A,139.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Max),A,151.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,147.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-138.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9404899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97446
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.70144
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,L1 Active Power,kW,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,L3 Current (Min),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,L3 Current (Max),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,L3 Current (RMS),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,L2 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,L2 Current (Max),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,L2 Current (RMS),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,L1 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,L1 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,,L1 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-74.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9263600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.16875
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9733
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9757399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9724700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9888600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,140.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.16649
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1068
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3926
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Min),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Max),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Min),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Max),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Min),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Max),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,L3 Current (Min),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,L3 Current (Max),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,L2 Current (Min),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,L2 Current (Max),A,125.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,121.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,L1 Current (Min),A,118.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,L1 Current (Max),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,122.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-163.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98795
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9287700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.93796
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,L2 Active Power,kW,10.0
