Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,L1 Active Power,kW,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,L3 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,L3 Current (Max),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,L3 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,L2 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,L2 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,L2 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,L1 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,L1 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,,L1 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9835200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87671
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96762
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98001
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99008
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98105
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,106.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,33.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04601
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04024
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34731
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Min),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Max),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Min),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Max),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Min),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Max),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,L3 Current (Min),A,142.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,L3 Current (Max),A,142.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,142.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,L2 Current (Min),A,136.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,L2 Current (Max),A,147.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,142.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,L1 Current (Min),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,L1 Current (Max),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91266
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9338700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.83368
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,L3 Current (Min),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,L3 Current (Max),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,L3 Current (RMS),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,L2 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,L2 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,L2 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,L1 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,L1 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,,L1 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93848
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89807
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98331
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9918799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98614
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9935299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,115.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.031139999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06838
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41976
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Min),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Max),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Min),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Max),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Min),V,237.22
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Max),V,237.3
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,L3 Current (Min),A,110.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,L3 Current (Max),A,110.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,L2 Current (Min),A,127.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,L2 Current (Max),A,128.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,127.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,L1 Current (Min),A,200.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,L1 Current (Max),A,210.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,205.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8871100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9731700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8675799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,L3 Current (Min),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,L3 Current (Max),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,L3 Current (RMS),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,L2 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,L2 Current (Max),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,L2 Current (RMS),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,L1 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,L1 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,,L1 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90695
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9334100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96234
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98395
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99393
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9867600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-76.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.018080000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05995
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48336
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Min),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Max),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Max),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Min),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Max),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,L3 Current (Min),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,L3 Current (Max),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,L2 Current (Min),A,174.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,L2 Current (Max),A,182.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,178.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,L1 Current (Min),A,163.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,L1 Current (Max),A,171.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,167.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 11:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-163.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91025
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9716799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.9393600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,L1 Active Power,kW,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,L3 Current (Min),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,L3 Current (Max),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,L3 Current (RMS),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,L2 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,L2 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,L2 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,L1 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,L1 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,,L1 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97116
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9418
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96905
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9375600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98492
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98264
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,118.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-87.57
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09883
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12718
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46337
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
