Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Min),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Max),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Min),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Max),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Min),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Max),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,L3 Current (Min),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,L3 Current (Max),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,L2 Current (Min),A,136.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,L2 Current (Max),A,148.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,142.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,L1 Current (Min),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,L1 Current (Max),A,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,98.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-71.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91827
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.90155
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.303
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,L3 Current (Min),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,L3 Current (Max),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,L3 Current (RMS),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,L2 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,L2 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,L2 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,L1 Current (Min),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,L1 Current (Max),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,,L1 Current (RMS),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93652
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9753700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97305
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80481
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9813200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99365
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,122.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,125.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.21755
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08623
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5112800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Min),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Max),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Min),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Max),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Min),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Max),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,L3 Current (Min),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,L3 Current (Max),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,L2 Current (Min),A,141.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,L2 Current (Max),A,153.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,146.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,L1 Current (Min),A,178.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,L1 Current (Max),A,188.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,181.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-113.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9509
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.89523
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.31054
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,L1 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,L3 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,L3 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,L3 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,L2 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,L2 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,L2 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,L1 Current (Min),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,L1 Current (Max),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,,L1 Current (RMS),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89328
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8233
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94495
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,19.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92074
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99185
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98575
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,117.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09688
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07854
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43764
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Min),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Max),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Min),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Max),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Min),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Max),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,L3 Current (Min),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,L3 Current (Max),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,L2 Current (Min),A,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,L2 Current (Max),A,137.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,132.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,L1 Current (Min),A,126.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,L1 Current (Max),A,133.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,129.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9762
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92758
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8345
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,L3 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,L3 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,L3 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,L2 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,L2 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,L2 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,L1 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,L1 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,,L1 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9082
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88669
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95175
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9831200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98795
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9905700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,144.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-129.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02095
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1093
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44665
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Min),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Min),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Min),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Max),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,L3 Current (Min),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,L3 Current (Max),A,94.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,L2 Current (Min),A,117.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,L2 Current (Max),A,120.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,119.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,L1 Current (Min),A,163.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,L1 Current (Max),A,169.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,166.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9805
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8906799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90625
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,L3 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,L3 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,L3 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,L2 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,L2 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,L2 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,L1 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,L1 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,,L1 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89386
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94739
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97003
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
