Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9887100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9806799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99197
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,106.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,106.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,106.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,73.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-123.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.061970000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.17556
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44305
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Min),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Max),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Min),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Max),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Min),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Max),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,L3 Current (Min),A,111.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,L3 Current (Max),A,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,111.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,L2 Current (Min),A,130.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,L2 Current (Max),A,138.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,133.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,L1 Current (Min),A,189.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,L1 Current (Max),A,189.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,189.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98724
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9154700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.75238
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,L3 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,L3 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,L3 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,L2 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,L2 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,L2 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,L1 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,L1 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,,L1 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8739299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79687
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97955
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98209
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9930100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9913299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,107.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-81.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07408
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.030930000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34752
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Min),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Max),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Min),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Max),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Min),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Max),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,L3 Current (Min),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,L3 Current (Max),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,L2 Current (Min),A,139.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,L2 Current (Max),A,140.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,139.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,L1 Current (Min),A,185.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,L1 Current (Max),A,187.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,186.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 10:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-77.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95544
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9772
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.15032
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,L3 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,L3 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,L3 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,L2 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,L2 Current (Max),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,L2 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,L1 Current (Min),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,L1 Current (Max),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,,L1 Current (RMS),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8905299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7954100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98874
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,84.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95468
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9902299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9957299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,128.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,134.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,130.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,112.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.11946
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07045
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4931
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (Min),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (Max),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (Max),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (Min),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (Max),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,L3 Current (Min),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,L3 Current (Max),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,L2 Current (Min),A,136.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,L2 Current (Max),A,137.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,136.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,L1 Current (Min),A,215.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,L1 Current (Max),A,221.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,217.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-47.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94775
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9470799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.60018
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,L3 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,L3 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,L3 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,L2 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,L2 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,L2 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,L1 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,L1 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,,L1 Current (RMS),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9451
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.56005
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9760700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.42455
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9744299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98511
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,112.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09627000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09602999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37148000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (Max),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (Min),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,N Current (Max),A,0.0
