Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,L3 Current (Min),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,L3 Current (Max),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,L2 Current (Min),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,L2 Current (Max),A,98.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,98.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,L1 Current (Min),A,144.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,L1 Current (Max),A,144.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,144.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9930399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9194
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8722200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,L3 Current (Min),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,L3 Current (Max),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,L3 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,L2 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,L2 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,L2 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,L1 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,L1 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,,L1 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9168700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67507
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9667
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81723
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98215
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98398
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-122.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-113.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,33.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0403
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.055220000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37987
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (Min),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (Max),V,238.34
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (Min),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (Max),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (Min),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (Max),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,L3 Current (Min),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,L3 Current (Max),A,107.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,106.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,L2 Current (Min),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,L2 Current (Max),A,95.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,L1 Current (Min),A,149.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,L1 Current (Max),A,154.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,150.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9834299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9154
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7659600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,L3 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,L3 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,L3 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,L2 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,L2 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,L2 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,L1 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,L1 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,,L1 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92081
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77203
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9818399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9743299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98206
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98434
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,107.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00975
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.052410000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45843
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Min),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Max),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Min),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Max),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Min),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Max),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,L3 Current (Min),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,L3 Current (Max),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,116.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,L2 Current (Min),A,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,L2 Current (Max),A,106.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,106.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,L1 Current (Min),A,160.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,L1 Current (Max),A,163.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,161.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-53.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9656100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93414
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.5342
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,L3 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,L3 Current (Max),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,L3 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,L2 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,L2 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,L2 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,L1 Current (Min),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,L1 Current (Max),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,,L1 Current (RMS),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9698200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9787
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9892
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96545
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.996
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99393
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,106.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,107.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08562
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0024
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37304
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Min),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Min),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Max),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Min),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Max),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,L3 Current (Min),A,126.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,L3 Current (Max),A,126.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,L2 Current (Min),A,192.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,L2 Current (Max),A,192.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,192.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,L1 Current (Min),A,201.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,L1 Current (Max),A,201.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,201.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9733
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9430200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.83941
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,L3 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,L3 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,L3 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,L2 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,L2 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,L2 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,L1 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,L1 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,,L1 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9376200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9703700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98013
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9490299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98935
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9802200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
