Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,71.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-113.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.12025999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00496
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34078
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Min),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Max),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Min),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Max),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Min),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Max),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Min),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Max),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Min),A,150.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Max),A,156.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,153.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Min),A,158.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Max),A,164.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,160.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 09:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-55.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9483600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9768700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.52609
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,L3 Current (Min),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,L3 Current (Max),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,L3 Current (RMS),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,L2 Current (Min),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,L2 Current (Max),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,L2 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,L1 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,L1 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,,L1 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98526
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94788
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99161
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9673799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9537
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9776299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,111.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-104.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07585
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16597
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31511
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Min),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Max),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Min),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Max),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Min),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Max),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Min),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Max),A,110.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,109.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Min),A,139.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Max),A,140.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,140.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Min),A,173.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Max),A,174.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,174.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97778
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97626
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.88492
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,L3 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,L3 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,L3 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,L2 Current (Min),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,L2 Current (Max),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,L2 Current (RMS),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,L1 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,L1 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,,L1 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98715
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9747
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9759200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9936200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97052
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92847
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,65.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10558
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,5e-05
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2593
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Min),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Max),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Min),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Max),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Min),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Max),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Min),A,175.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Max),A,176.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,176.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Min),A,178.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Max),A,178.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,178.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Min),A,135.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Max),A,135.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,135.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9676799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9763799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.77774
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,L3 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,L3 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,L3 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,L2 Current (Min),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,L2 Current (Max),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,L2 Current (RMS),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,L1 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,L1 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,,L1 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9708899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92996
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9769
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9869399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94073
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94626
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-173.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0663
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13502999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31395
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Max),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Min),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Max),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Min),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Max),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Min),A,122.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Max),A,125.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Min),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Max),A,129.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,129.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Min),A,128.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Max),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9581
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93652
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8271200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,N Current (Min),A,0.0
