Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,L3 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,L3 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,L3 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,L2 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,L2 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,L2 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,L1 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,L1 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,,L1 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97464
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9778100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97455
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98987
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96005
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,165.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07564
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12642
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35039000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Min),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Max),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Min),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Max),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Min),A,154.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Max),A,160.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,156.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Min),A,127.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Max),A,129.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Min),A,153.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Max),A,154.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,154.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9661200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9605100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93289
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,L3 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,L3 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,L3 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,L2 Current (Min),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,L2 Current (Max),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,L2 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,L1 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,L1 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,,L1 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9061600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9710700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9559
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92905
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99054
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91046
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,146.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02925
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12300000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24131999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Min),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Max),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Min),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Max),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Min),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Max),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Min),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Max),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Min),A,164.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Max),A,169.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,166.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Min),A,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Max),A,118.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,115.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94595
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97821
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8542200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,L3 Current (Min),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,L3 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,L3 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,L2 Current (Min),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,L2 Current (Max),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,L2 Current (RMS),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,L1 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,L1 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,,L1 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89425
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9627100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.961
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8247
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9888
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91479
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,178.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,39.57
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.10948
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23116
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27678
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Min),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Max),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Max),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Min),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Max),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Min),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Max),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Min),A,172.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Max),A,172.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,172.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Min),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Max),A,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,113.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 08:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-51.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.948
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9389
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.55947
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,L3 Current (Min),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,L3 Current (Max),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,L3 Current (RMS),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,L2 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,L2 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,L2 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,L1 Current (Min),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,L1 Current (Max),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,,L1 Current (RMS),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95599
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98245
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96777
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,92.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,91.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97635
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9869100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95435
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,71.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00053
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26699
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26345
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
