Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Max),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Min),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Max),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Min),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Max),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,L3 Current (Min),A,120.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,L3 Current (Max),A,120.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,120.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,L2 Current (Min),A,186.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,L2 Current (Max),A,188.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,186.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,L1 Current (Min),A,111.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,L1 Current (Max),A,114.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,112.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9880700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9812299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.71804
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,L3 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,L3 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,L3 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,L2 Current (Min),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,L2 Current (Max),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,L2 Current (RMS),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,L1 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,L1 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,,L1 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96326
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98209
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9723200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9550799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9796100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9778700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,110.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04799
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00734
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29116
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Min),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Max),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Min),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Max),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Min),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Max),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,L3 Current (Min),A,107.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,L3 Current (Max),A,112.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,110.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,L2 Current (Min),A,190.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,L2 Current (Max),A,190.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,190.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,L1 Current (Min),A,130.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,L1 Current (Max),A,135.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,134.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-61.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98862
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98044
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.43441
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,L3 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,L3 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,L3 Current (RMS),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,L2 Current (Min),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,L2 Current (Max),A,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,L2 Current (RMS),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,L1 Current (Min),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,L1 Current (Max),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,,L1 Current (RMS),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9556600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98935
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9754299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,97.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80789
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98795
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95221
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,101.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.043989999999999994
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25335
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27904
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Min),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Min),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Max),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Min),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Max),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,L3 Current (Min),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,L3 Current (Max),A,88.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Min),A,224.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Max),A,226.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,224.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Min),A,106.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Max),A,110.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,109.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9723200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93466
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.78146
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,L3 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,L2 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,L2 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,L2 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,L1 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,L1 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,,L1 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96435
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97967
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9553799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9454
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97705
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9520000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,136.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,30.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09572
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01839
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.18059
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Min),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Max),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Min),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Max),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Min),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Max),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Min),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Max),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Min),A,144.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Max),A,145.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,145.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Min),A,119.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Max),A,119.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-49.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97403
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91656
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.58453
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,L3 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,L3 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,L3 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,L2 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,L2 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,L2 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,L1 Current (Min),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,L1 Current (Max),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,,L1 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9438799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.965
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9500700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
