Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96945
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9589799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9751
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,99.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-117.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07887000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16652
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39116999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Min),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Max),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Min),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Max),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Min),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Max),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Min),A,106.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Max),A,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Min),A,123.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Max),A,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Min),A,120.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Max),A,120.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,120.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95883
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9370700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.78079
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,L3 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,L3 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,L2 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,L2 Current (Max),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,L2 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,L1 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,L1 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,,L1 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9783
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98987
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93765
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95352
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9596600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9720799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-158.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-142.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.1035
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09441000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37819
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Min),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Max),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Min),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Max),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Min),V,238.34
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Max),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Min),A,109.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Max),A,110.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,109.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Min),A,144.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Max),A,144.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,144.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Min),A,128.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Max),A,132.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 07:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-56.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96152
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.78585
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.50326
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,L3 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,L3 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,L3 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,L2 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,L2 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,L2 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,L1 Current (Min),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,L1 Current (Max),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,,L1 Current (RMS),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80291
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98087
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96478
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9697899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96521
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94037
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,86.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,35.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01289
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03117
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33019
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Min),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Max),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Min),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Max),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Min),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Max),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Min),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Max),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Min),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Max),A,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Min),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Max),A,112.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96081
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8545200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.7200300000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,L3 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,L3 Current (Max),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,L3 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,L2 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,L2 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,L2 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,L1 Current (Min),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,L1 Current (Max),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,,L1 Current (RMS),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8925200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97977
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9389299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96698
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98025
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95645
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-75.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01875
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04628
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34197
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Min),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Max),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Max),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Max),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,L3 Current (Min),A,79.12
