Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,L3 Current (Max),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,L2 Current (Min),A,125.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,L2 Current (Max),A,126.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,L1 Current (Min),A,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,L1 Current (Max),A,107.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95096
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9671299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.75961
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,L3 Current (Min),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,L3 Current (Max),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,L3 Current (RMS),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,L2 Current (Min),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,L2 Current (Max),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,L2 Current (RMS),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,L1 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,L1 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,,L1 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9187299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97769
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98126
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92822
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9637100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94305
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,63.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00084
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01323
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3164
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Min),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Min),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Max),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Min),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,L3 Current (Min),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,L3 Current (Max),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,L2 Current (Min),A,163.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,L2 Current (Max),A,168.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,166.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,L1 Current (Min),A,130.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,L1 Current (Max),A,134.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,132.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99216
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9673200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.82132
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,L3 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,L3 Current (Max),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,L3 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,L2 Current (Min),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,L2 Current (Max),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,L2 Current (RMS),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,L1 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,L1 Current (Max),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,,L1 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9277299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91281
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98544
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9428700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9951200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8904700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,89.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07314
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08907000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34237
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Min),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Max),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Min),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Max),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,L3 Current (Min),A,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,L3 Current (Max),A,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,116.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,L2 Current (Min),A,167.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,L2 Current (Max),A,167.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,167.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,L1 Current (Min),A,134.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,L1 Current (Max),A,134.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,134.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9549200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9556899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8815
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,L3 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,L3 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,L3 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,L2 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,L2 Current (Max),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,L2 Current (RMS),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,L1 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,L1 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,,L1 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8731700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92966
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98535
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9465
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95239
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9831799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00221
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3695
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Min),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Max),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Min),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Max),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Min),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Max),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Min),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Max),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Min),A,123.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Max),A,124.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Min),A,178.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Max),A,178.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,178.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9893799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93286
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.6541399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,L3 Current (Min),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,L3 Current (Max),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,L3 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,L2 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,L2 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,L2 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,L1 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,L1 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,,L1 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7791100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87085
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96109
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95962
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9898100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92099
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
