Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,93.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-106.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00594
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0887
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32744
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Min),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Max),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Min),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Max),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Min),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Max),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Min),A,95.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Max),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Min),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Max),A,130.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Min),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Max),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,102.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 06:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9905700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9191299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.67742
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,L3 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,L3 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,L3 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,L2 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,L2 Current (Max),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,L2 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,L1 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,L1 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,,L1 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81225
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9019799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97516
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92627
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9612700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9598700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-170.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-110.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0038299999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13560999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32406
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Min),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Max),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Min),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Max),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Min),V,237.27
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Max),V,237.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Min),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Max),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Min),A,103.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Max),A,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Min),A,121.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Max),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,125.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-49.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8919100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93429
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.59063
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,L3 Current (Min),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,L3 Current (Max),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,L3 Current (RMS),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,L2 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,L2 Current (Max),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,L2 Current (RMS),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,L1 Current (Min),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,L1 Current (Max),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,,L1 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88684
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9335
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96405
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9371
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96872
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9350299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-76.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0045
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0443
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25151
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Min),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Max),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Min),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Max),V,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Min),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Max),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,L3 Current (Min),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,L3 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,L2 Current (Min),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,L2 Current (Max),A,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,111.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,L1 Current (Min),A,101.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,L1 Current (Max),A,104.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,102.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9880700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.87634
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95816
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,L3 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,L3 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,L3 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,L2 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,L2 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,L2 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,L1 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,L1 Current (Max),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,,L1 Current (RMS),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79562
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89569
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94647
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88476
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9593200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91409
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-160.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-89.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04222
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.006520000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39113000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (Min),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (Max),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (Min),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (Max),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (Min),V,237.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (Max),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,L3 Current (Min),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,L3 Current (Max),A,84.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,L2 Current (Min),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,L2 Current (Max),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,L1 Current (Min),A,122.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,L1 Current (Max),A,122.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,122.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.7897
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.85351
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.70715
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
