Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,L3 Current (Min),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,L3 Current (Max),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,L3 Current (RMS),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,L2 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,L2 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,L2 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,L1 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,L1 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,,L1 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7802399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8615700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99487
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9749399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9683200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94314
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-116.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12165999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13484000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31643000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (Min),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (Max),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (Min),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (Max),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (Min),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (Max),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,L3 Current (Min),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,L3 Current (Max),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,L2 Current (Min),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,L2 Current (Max),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,L1 Current (Min),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,L1 Current (Max),A,144.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,143.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.81402
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.85934
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.6876800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,L3 Current (Min),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,L3 Current (Max),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,L3 Current (RMS),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,L2 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,L2 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,L2 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,L1 Current (Min),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,L1 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,,L1 Current (RMS),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92569
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93811
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96085
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94525
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96686
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9454
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,134.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.12792
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00212
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3893
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (Min),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (Max),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (Min),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (Max),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (Min),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (Max),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,L3 Current (Min),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,L3 Current (Max),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,L2 Current (Min),A,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,L2 Current (Max),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,97.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,L1 Current (Min),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,L1 Current (Max),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.87787
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9465600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.67703
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,L3 Current (Min),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,L3 Current (Max),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,L3 Current (RMS),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,L2 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,L2 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,L2 Current (RMS),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,L1 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,L1 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,,L1 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9104
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8728600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98315
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9541299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9832200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9212299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,78.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-120.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09788999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11504
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32723
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (Min),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (Max),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (Min),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (Max),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (Min),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (Max),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,L3 Current (Min),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,L3 Current (Max),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,L2 Current (Min),A,107.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,L2 Current (Max),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,L1 Current (Min),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,L1 Current (Max),A,107.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 05:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9325899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90564
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.7287600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,L3 Current (Min),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,L3 Current (Max),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,L3 Current (RMS),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,L2 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,L2 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,L2 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,L1 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,L1 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,,L1 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71768
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84036
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9566600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9603299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9740000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9624
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,147.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06566
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10024
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35146
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
