Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Min),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Max),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Min),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Max),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Min),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Max),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,L3 Current (Min),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,L3 Current (Max),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,L2 Current (Min),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,L2 Current (Max),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,L1 Current (Min),A,103.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,L1 Current (Max),A,103.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,103.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.93
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9433299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.78073
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8682799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,L3 Current (Min),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,L3 Current (Max),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,L3 Current (RMS),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,L2 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,L2 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,L2 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,L1 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,L1 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,,L1 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7995
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7843
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95135
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9656399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96716
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9448799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,46.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-130.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04347
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.22252
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33855
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (Min),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (Max),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (Min),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (Max),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (Min),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (Max),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,L3 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,L3 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,L2 Current (Min),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,L2 Current (Max),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,L1 Current (Min),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,L1 Current (Max),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9035299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9465899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92099
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,L3 Current (Min),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,L3 Current (Max),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,L3 Current (RMS),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,L2 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,L2 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,L2 Current (RMS),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,L1 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,L1 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,,L1 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82724
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75946
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98096
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97705
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9682299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96445
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,136.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-124.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.016890000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09899
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.19161
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (Min),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (Max),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (Min),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (Max),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (Min),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (Max),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,L3 Current (Min),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,L3 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,L2 Current (Min),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,L2 Current (Max),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,L1 Current (Min),A,116.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,L1 Current (Max),A,125.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,121.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93829
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9244700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91635
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,L3 Current (Min),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,L3 Current (Max),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,L3 Current (RMS),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,L2 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,L2 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,L2 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,L1 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,L1 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,,L1 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85769
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9087200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96857
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9696
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9676799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97778
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,163.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-157.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04906
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11475999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34649
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (Min),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (Max),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (Min),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (Max),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (Min),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (Max),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,L3 Current (Min),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,L3 Current (Max),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,L2 Current (Min),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,L2 Current (Max),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,L1 Current (Min),A,113.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,L1 Current (Max),A,120.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,116.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9837299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8208
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.82724
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,L3 Current (Min),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,L3 Current (Max),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,L3 Current (RMS),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,L2 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,L2 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,L2 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,L1 Current (Min),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,L1 Current (Max),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,,L1 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82644
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9002700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96924
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
