Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9801
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.961
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98221
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,71.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-113.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.055920000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1744
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29189
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (Min),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (Max),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (Min),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (Max),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (Min),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (Max),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,L3 Current (Min),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,L3 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,L2 Current (Min),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,L2 Current (Max),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,L1 Current (Min),A,107.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,L1 Current (Max),A,108.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9915200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92294
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8948299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,L3 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,L3 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,L3 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,L2 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,L2 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,L2 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,L1 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,L1 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,,L1 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86587
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93079
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9736899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97708
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98514
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9785200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-116.68
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02196
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06935
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38485
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (Min),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (Max),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (Min),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (Max),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (Min),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (Max),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,L3 Current (Min),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,L3 Current (Max),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,L2 Current (Min),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,L2 Current (Max),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,L1 Current (Min),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,L1 Current (Max),A,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,106.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 04:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99493
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8651700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.86288
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,L3 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,L3 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,L3 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,L2 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,L2 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,L2 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,L1 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,L1 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,,L1 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89126
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94058
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99036
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9693299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9718899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96362
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,178.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0388
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08338999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.1957
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (Min),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (Max),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (Min),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (Max),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (Min),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (Max),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,L3 Current (Min),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,L3 Current (Max),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,L2 Current (Min),A,88.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,L2 Current (Max),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,L1 Current (Min),A,117.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,L1 Current (Max),A,117.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,117.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98575
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9353899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8813799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,L3 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,L2 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,L2 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,L2 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,L1 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,L1 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,,L1 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8492700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9640200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97009
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95615
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9675299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96591
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.041210000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0258
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3467
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (Min),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (Max),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (Max),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (Min),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (Max),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,L3 Current (Min),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,L3 Current (Max),A,72.38
