Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,L2 Current (Min),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,L2 Current (Max),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,L1 Current (Min),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,L1 Current (Max),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.07
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9404600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92642
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.77563
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,L3 Current (Min),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,L3 Current (Max),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,L3 Current (RMS),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,L2 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,L2 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,L2 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,L1 Current (Min),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,L1 Current (Max),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,,L1 Current (RMS),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9328
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93548
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9704
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97534
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9744
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97656
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-136.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.10793
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12328
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34014
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (Min),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (Max),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (Min),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (Max),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (Min),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (Max),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,L3 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,L3 Current (Max),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,L2 Current (Min),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,L2 Current (Max),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,L1 Current (Min),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,L1 Current (Max),A,95.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,95.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9731700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8762200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7843
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,L3 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,L3 Current (Max),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,L3 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,L2 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,L2 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,L2 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,L1 Current (Min),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,L1 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,,L1 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82663
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9131799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9728100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97559
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9669200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94147
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04668
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1046
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24868
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (Min),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (Max),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (Min),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (Max),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (Min),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (Max),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,L3 Current (Min),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,L3 Current (Max),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,L2 Current (Min),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,L2 Current (Max),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,L1 Current (Min),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,L1 Current (Max),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9521799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.86105
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9172399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,L3 Current (Min),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,L3 Current (Max),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,L3 Current (RMS),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,L2 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,L2 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,L1 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,L1 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,,L1 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8613299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9269700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97546
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9768399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97482
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97403
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.1205
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07628
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3514
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (Min),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (Max),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (Min),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (Min),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (Max),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,L3 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,L3 Current (Max),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,L2 Current (Min),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,L2 Current (Max),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,L1 Current (Min),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,L1 Current (Max),A,108.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9271799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8981600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.79351
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,L3 Current (Min),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,L3 Current (Max),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,L3 Current (RMS),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,L2 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,L2 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,L2 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,L1 Current (Min),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,L1 Current (Max),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,,L1 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8627299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9227299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9715
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9769899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9764700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9448200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
