Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,174.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-173.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07137
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.18254
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26009
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (Min),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (Max),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (Min),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (Max),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (Min),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (Max),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,L3 Current (Min),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,L3 Current (Max),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,L2 Current (Min),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,L2 Current (Max),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,L1 Current (Min),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,L1 Current (Max),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 03:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93448
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8792700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9130799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,L3 Current (Min),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,L3 Current (Max),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,L3 Current (RMS),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,L2 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,L2 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,L2 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,L1 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,L1 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,,L1 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8306899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9505
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98505
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98013
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9611799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96829
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,127.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08623
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.041760000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25725
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (Min),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (Max),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (Min),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (Max),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (Min),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (Max),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,L3 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,L3 Current (Max),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,L2 Current (Min),A,91.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,L2 Current (Max),A,91.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,91.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,L1 Current (Min),A,110.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,L1 Current (Max),A,116.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.57
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9213600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9642299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.74466
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,L3 Current (Min),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,L3 Current (Max),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,L3 Current (RMS),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,L2 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,L2 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,L2 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,L1 Current (Min),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,L1 Current (Max),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,,L1 Current (RMS),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81503
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93491
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97244
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97134
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9719200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9822700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01601
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03719
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32406
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Min),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Min),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Max),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (Min),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (Max),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,L3 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,L3 Current (Max),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,L2 Current (Min),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,L2 Current (Max),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,L1 Current (Min),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,L1 Current (Max),A,95.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9440000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9638700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.75348
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,L3 Current (Min),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,L3 Current (Max),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,L3 Current (RMS),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,L2 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,L2 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,L2 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,L1 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,L1 Current (Max),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,,L1 Current (RMS),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84695
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9319799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98862
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97226
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9622799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97162
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,110.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01323
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11302000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32793
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (Min),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (Max),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (Min),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (Max),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (Min),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (Max),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,L3 Current (Min),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,L3 Current (Max),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,L2 Current (Min),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,L2 Current (Max),A,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,L1 Current (Min),A,106.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,L1 Current (Max),A,106.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,106.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91501
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94229
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.721
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,L3 Current (Min),A,10.75
