Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,L3 Current (Max),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,L3 Current (RMS),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,L2 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,L2 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,L2 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,L1 Current (Min),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,L1 Current (Max),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,,L1 Current (RMS),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8432
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91833
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9725600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97534
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9838899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97034
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,75.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-76.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01704
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02708
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33663000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (Min),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (Max),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (Min),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (Max),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (Min),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (Max),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,L3 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,L3 Current (Max),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,L2 Current (Min),A,101.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,L2 Current (Max),A,101.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,L1 Current (Min),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,L1 Current (Max),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95926
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9457399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9155
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,L3 Current (Min),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,L3 Current (Max),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,L3 Current (RMS),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,L2 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,L2 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,L2 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,L1 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,L1 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,,L1 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86206
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90436
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9606299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9783
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95435
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94086
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,51.32
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02733
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0041
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34398
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (Min),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (Max),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (Min),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (Max),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (Min),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (Max),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,L3 Current (Min),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,L3 Current (Max),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,L2 Current (Min),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,L2 Current (Max),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,L1 Current (Min),A,103.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,L1 Current (Max),A,105.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.18
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9347200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93384
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92166
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,L3 Current (Min),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,L3 Current (Max),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,L3 Current (RMS),A,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,L2 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,L2 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,L2 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,L1 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,L1 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,,L1 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85196
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9616399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96973
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9783
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96896
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9240700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-104.93
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00639
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03853
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3185
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Min),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Min),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Max),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Min),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Max),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Min),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Max),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Min),A,97.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Max),A,98.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,98.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Min),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Max),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 02:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98785
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8663299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.79687
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,L3 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,L2 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,L2 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,L2 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,L1 Current (Min),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,L1 Current (Max),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,,L1 Current (RMS),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8658100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96194
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9723200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97806
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9706100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95929
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01103
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02953
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35952
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
