Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Min),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Max),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Min),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Max),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Min),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Max),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Min),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Max),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Min),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Max),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Min),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Max),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,94.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9585299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8880600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8906200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,L3 Current (Min),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,L3 Current (Max),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,L3 Current (RMS),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,L2 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,L2 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,L2 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,L1 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,L1 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,,L1 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82562
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97809
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98169
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97519
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95795
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9423799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11864000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.043989999999999994
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.22008000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Min),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Max),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Min),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Max),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Min),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Max),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Max),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Min),A,110.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Max),A,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Min),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Max),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97324
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9013700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94455
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,L3 Current (Min),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,L3 Current (Max),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,L3 Current (RMS),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,L2 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,L2 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,L2 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,L1 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,L1 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,,L1 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8815
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9855299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9736600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.93
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9725600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96988
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9310299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-158.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05662999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0172
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30623
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Min),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Max),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Min),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Max),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Min),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Max),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,L3 Current (Min),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,L3 Current (Max),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,L2 Current (Min),A,137.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,L2 Current (Max),A,138.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,137.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,L1 Current (Min),A,115.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,L1 Current (Max),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,115.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.69
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9252600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8917200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9073200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,L3 Current (Min),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,L3 Current (Max),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,L3 Current (RMS),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,L2 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,L2 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,L2 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,L1 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,L1 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,,L1 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.81
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88095
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99069
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9746100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,88.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,88.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.56
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9837
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9717399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9676799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.31
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12859
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16744
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24916
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (Max),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (Min),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (Min),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (Max),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,L3 Current (Min),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,L3 Current (Max),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,L2 Current (Min),A,149.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,L2 Current (Max),A,150.12
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,149.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,L1 Current (Min),A,108.38
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,L1 Current (Max),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.63
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96857
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.88635
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9428700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,L3 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,L3 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,L3 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,L2 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,L2 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,L2 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,L1 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,L1 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,,L1 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.44
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8784200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9910899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97116
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.12
